ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 00:00,2,0.000,ALERT,213.06,299.67,60.017,1554868804,"201051344000579","174011545737251",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,1274649.1,1274649.1,15563,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868806,367290.00
04/10/2019 00:00,2,0.000,ALERT,212.61,298.77,60.028,1554868804,"201051344001025","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1257064.4,1257064.4,23489,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868808,367291.00
04/10/2019 00:00,2,0.000,ALERT,212.83,299.67,60.001,1554868804,"201051344001093","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1241120.3,1241120.3,23523,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868810,367292.00
04/10/2019 00:00,2,0.000,ALERT,213.06,299.07,59.953,1554868804,"201051344000458","174011545737251",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,1257972.9,1257972.9,15310,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868812,367293.00
04/10/2019 00:00,2,0.000,ALERT,212.83,299.67,59.953,1554868804,"201051344000890","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1255655.8,1255655.8,23440,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868813,367294.00
04/10/2019 00:00,2,0.000,ALERT,213.06,299.07,59.990,1554868804,"201051344000988","174011545737251",0.00,1.50,0,294.86,301.77,0.0,0.0,0.000,972121.6,972121.6,15632,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868815,367295.00
04/10/2019 00:00,2,0.000,ALERT,213.51,300.57,59.985,1554868804,"201051344000582","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1234808.8,1234808.8,23411,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868817,367296.00
04/10/2019 00:00,2,0.000,ALERT,213.06,299.97,60.012,1554868804,"201051344000868","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1243098.0,1243098.0,47361,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554868819,367297.00
04/10/2019 00:00,2,0.000,ALERT,213.51,299.67,59.975,1554868804,"201051344000576","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1261278.9,1261278.9,19394,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868821,367298.00
04/10/2019 00:00,2,0.000,ALERT,213.06,299.07,59.975,1554868804,"201051344001158","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1238105.2,1238105.2,15620,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868823,367299.00
04/10/2019 00:00,2,0.000,ALERT,213.06,299.07,59.985,1554868804,"201051344000917","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1252898.7,1252898.7,23290,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868824,367300.00
04/10/2019 00:00,2,0.000,ALERT,213.06,299.07,59.969,1554868804,"201051344000417","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1006759.5,1006759.5,23479,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868826,367301.00
04/10/2019 00:00,2,0.000,ALERT,213.29,299.67,59.975,1554868804,"201051344000685","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1257455.0,1257455.0,23503,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868828,367302.00
04/10/2019 00:00,2,0.000,ALERT,213.06,298.77,59.964,1554868804,"201051344000651","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1250204.8,1250204.8,23473,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554868830,367303.00
04/10/2019 00:00,2,0.000,ALERT,212.83,299.97,59.959,1554868804,"201051344000594","174011545737251",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,1264013.4,1264013.4,47303,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868832,367304.00
04/10/2019 00:00,2,0.000,ALERT,213.29,299.37,59.964,1554868804,"201051344000469","174011545737251",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,1242637.7,1242637.7,15596,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868833,367305.00
04/10/2019 00:00,2,0.000,ALERT,213.06,299.97,59.953,1554868804,"201051344000585","174011545737251",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,1263277.6,1263277.6,23530,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868835,367306.00
04/10/2019 00:00,2,0.000,ALERT,213.74,299.37,59.990,1554868804,"201051344000853","174011545737251",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,1266026.9,1266026.9,15196,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868837,367307.00
04/10/2019 00:00,2,0.000,ALERT,213.06,299.97,59.969,1554868804,"201051344001145","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1265766.9,1265766.9,23448,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868839,367308.00
04/10/2019 00:00,2,0.000,ALERT,213.06,299.67,59.969,1554868804,"201051344000438","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1258531.6,1258531.6,23482,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868841,367309.00
04/10/2019 00:00,2,0.000,ALERT,212.61,299.67,60.001,1554868804,"201051344001135","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1245465.7,1245465.7,23435,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868843,367310.00
04/10/2019 00:00,2,0.000,ALERT,213.06,299.37,59.922,1554868804,"201051344000983","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1264171.6,1264171.6,15195,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868844,367311.00
04/10/2019 00:00,2,0.000,ALERT,212.83,299.07,59.980,1554868804,"201051344001203","174011545737251",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,1253188.9,1253188.9,23488,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868846,367312.00
04/10/2019 00:00,2,0.000,ALERT,212.83,299.97,59.964,1554868804,"201051344001230","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1250135.1,1250135.1,23307,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554868848,367313.00
04/10/2019 00:00,2,0.000,ALERT,212.38,299.37,59.964,1554868804,"201051344000646","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1243127.5,1243127.5,23456,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868850,367314.00
04/10/2019 00:00,2,0.000,ALERT,213.29,299.07,59.969,1554868804,"201051344000867","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1241417.2,1241417.2,47384,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868852,367315.00
04/10/2019 00:00,2,0.000,ALERT,213.74,299.07,59.959,1554868804,"201051344000633","174011545737251",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,1240255.0,1240255.0,47430,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554868854,367316.00
04/10/2019 00:00,2,0.000,ALERT,212.38,299.67,59.959,1554868804,"201051344000955","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1262945.1,1262945.1,23477,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554868855,367317.00
04/10/2019 00:00,2,0.000,ALERT,213.06,298.47,59.959,1554868804,"201051344000648","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1254092.7,1254092.7,46938,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868857,367318.00
04/10/2019 00:00,2,0.000,ALERT,213.51,299.37,59.985,1554868804,"201051344000645","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1258887.3,1258887.3,46899,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554868859,367319.00
04/10/2019 00:00,2,0.000,ALERT,213.06,299.67,59.964,1554868804,"201051344000569","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1274937.7,1274937.7,15113,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554868861,367320.00
04/10/2019 00:00,2,0.000,ALERT,213.51,298.77,59.959,1554868804,"179051228000119","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,62154.3,62154.3,15203,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554868863,367321.00
04/10/2019 00:15,2,0.000,ALERT,213.96,302.68,59.985,1554869704,"201051344000579","174011545737251",0.00,1.50,0,297.87,305.38,0.0,0.0,0.000,1274649.1,1274649.1,15565,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869706,367322.00
04/10/2019 00:15,2,0.000,ALERT,213.51,301.17,59.980,1554869704,"201051344001025","174011545737251",0.00,0.50,0,296.36,303.88,0.0,0.0,0.000,1257064.4,1257064.4,23491,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554869708,367323.00
04/10/2019 00:15,2,0.000,ALERT,213.51,301.77,60.028,1554869704,"201051344001093","174011545737251",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,1241120.3,1241120.3,23525,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869709,367324.00
04/10/2019 00:15,2,0.000,ALERT,213.96,301.77,59.990,1554869704,"201051344000458","174011545737251",0.00,2.50,0,297.57,305.08,0.0,0.0,0.000,1257972.9,1257972.9,15312,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554869712,367325.00
04/10/2019 00:15,2,0.000,ALERT,213.51,302.37,59.990,1554869704,"201051344000890","174011545737251",0.00,1.50,0,297.57,304.18,0.0,0.0,0.000,1255655.8,1255655.8,23442,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869713,367326.00
04/10/2019 00:15,2,0.000,ALERT,213.74,301.77,59.996,1554869704,"201051344000988","174011545737251",0.00,1.50,0,294.86,304.18,0.0,0.0,0.000,972121.6,972121.6,15634,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869715,367327.00
04/10/2019 00:15,2,0.000,ALERT,214.19,302.68,60.038,1554869704,"201051344000582","174011545737251",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,1234808.8,1234808.8,23413,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869717,367328.00
04/10/2019 00:15,2,0.000,ALERT,213.74,302.37,59.996,1554869704,"201051344000868","174011545737251",0.00,1.00,0,297.87,305.08,0.0,0.0,0.000,1243098.0,1243098.0,47363,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554869719,367329.00
04/10/2019 00:15,2,0.000,ALERT,214.41,302.37,59.990,1554869704,"201051344000576","174011545737251",0.00,1.00,0,297.57,304.78,0.0,0.0,0.000,1261278.9,1261278.9,19396,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869721,367330.00
04/10/2019 00:15,2,0.000,ALERT,213.96,301.77,59.996,1554869704,"201051344001158","174011545737251",0.00,0.50,0,296.66,304.18,0.0,0.0,0.000,1238105.2,1238105.2,15622,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869723,367331.00
04/10/2019 00:15,2,0.000,ALERT,213.74,301.17,60.001,1554869704,"201051344000917","174011545737251",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,1252898.7,1252898.7,23292,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869724,367332.00
04/10/2019 00:15,2,0.000,ALERT,213.51,300.87,59.990,1554869704,"201051344000417","174011545737251",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,1006759.5,1006759.5,23481,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869726,367333.00
04/10/2019 00:15,2,0.000,ALERT,213.74,301.47,59.996,1554869704,"201051344000685","174011545737251",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,1257455.0,1257455.0,23505,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869728,367334.00
04/10/2019 00:15,2,0.000,ALERT,213.51,300.87,60.001,1554869704,"201051344000651","174011545737251",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,1250204.8,1250204.8,23475,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869730,367335.00
04/10/2019 00:15,2,0.000,ALERT,213.74,302.37,60.006,1554869704,"201051344000594","174011545737251",0.00,1.00,0,296.96,304.78,0.0,0.0,0.000,1264013.4,1264013.4,47305,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554869732,367336.00
04/10/2019 00:15,2,0.000,ALERT,213.96,301.77,60.012,1554869704,"201051344000469","174011545737251",0.00,0.50,0,296.36,304.18,0.0,0.0,0.000,1242637.7,1242637.7,15598,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869734,367337.00
04/10/2019 00:15,2,0.000,ALERT,213.74,301.77,60.001,1554869704,"201051344000585","174011545737251",0.00,1.50,0,296.36,303.28,0.0,0.0,0.000,1263277.6,1263277.6,23532,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554869735,367338.00
04/10/2019 00:15,2,0.000,ALERT,214.64,301.77,60.022,1554869704,"201051344000853","174011545737251",0.00,0.50,0,297.26,304.78,0.0,0.0,0.000,1266026.9,1266026.9,15198,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869737,367339.00
04/10/2019 00:15,2,0.000,ALERT,213.74,301.77,59.990,1554869704,"201051344001145","174011545737251",0.00,1.00,0,297.26,303.88,0.0,0.0,0.000,1265766.9,1265766.9,23450,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869739,367340.00
04/10/2019 00:15,2,0.000,ALERT,213.74,301.77,59.980,1554869704,"201051344000438","174011545737251",0.00,0.50,0,297.26,303.58,0.0,0.0,0.000,1258531.6,1258531.6,23484,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869741,367341.00
04/10/2019 00:15,2,0.000,ALERT,213.29,301.77,60.001,1554869704,"201051344001135","174011545737251",0.00,1.00,0,297.26,303.88,0.0,0.0,0.000,1245465.7,1245465.7,23437,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869743,367342.00
04/10/2019 00:15,2,0.000,ALERT,213.96,302.07,59.980,1554869704,"201051344000983","174011545737251",0.00,1.00,0,297.57,304.78,0.0,0.0,0.000,1264171.6,1264171.6,15197,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869745,367343.00
04/10/2019 00:15,2,0.000,ALERT,213.51,301.17,59.948,1554869704,"201051344001203","174011545737251",0.00,0.50,0,296.66,304.78,0.0,0.0,0.000,1253188.9,1253188.9,23490,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869746,367344.00
04/10/2019 00:15,2,0.000,ALERT,213.51,301.77,59.990,1554869704,"201051344001230","174011545737251",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,1250135.1,1250135.1,23309,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554869748,367345.00
04/10/2019 00:15,2,0.000,ALERT,213.51,301.47,60.017,1554869704,"201051344000646","174011545737251",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,1243127.5,1243127.5,23458,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869750,367346.00
04/10/2019 00:15,2,0.000,ALERT,213.96,300.87,59.985,1554869704,"201051344000867","174011545737251",0.00,2.00,0,296.66,304.78,0.0,0.0,0.000,1241417.2,1241417.2,47386,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869752,367347.00
04/10/2019 00:15,2,0.000,ALERT,214.64,301.47,59.980,1554869704,"201051344000633","174011545737251",0.00,1.00,0,295.46,304.18,0.0,0.0,0.000,1240255.0,1240255.0,47432,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554869754,367348.00
04/10/2019 00:15,2,0.000,ALERT,213.29,301.77,59.975,1554869704,"201051344000955","174011545737251",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,1262945.1,1262945.1,23479,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869756,367349.00
04/10/2019 00:15,2,0.000,ALERT,213.96,300.87,59.980,1554869704,"201051344000648","174011545737251",0.00,0.50,0,296.66,304.48,0.0,0.0,0.000,1254092.7,1254092.7,46940,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869757,367350.00
04/10/2019 00:15,2,0.000,ALERT,214.41,301.47,59.990,1554869704,"201051344000645","174011545737251",0.00,1.50,0,297.57,304.48,0.0,0.0,0.000,1258887.3,1258887.3,46901,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869759,367351.00
04/10/2019 00:15,2,0.000,ALERT,213.96,302.37,59.980,1554869704,"201051344000569","174011545737251",0.00,1.00,0,298.17,305.38,0.0,0.0,0.000,1274937.7,1274937.7,15115,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554869761,367352.00
04/10/2019 00:15,2,0.000,ALERT,214.19,301.17,60.001,1554869704,"179051228000119","174011545737251",0.00,3.00,0,295.76,304.18,0.0,0.0,0.000,62154.3,62154.3,15205,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554869763,367353.00
04/10/2019 00:30,2,0.000,ALERT,212.83,301.47,59.985,1554870604,"201051344000579","174011545737251",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,1274649.1,1274649.1,15567,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870606,367354.00
04/10/2019 00:30,2,0.000,ALERT,212.61,299.37,60.017,1554870604,"201051344001025","174011545737251",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,1257064.4,1257064.4,23493,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870608,367355.00
04/10/2019 00:30,2,0.000,ALERT,212.61,299.97,60.001,1554870604,"201051344001093","174011545737251",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,1241120.3,1241120.3,23527,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870610,367356.00
04/10/2019 00:30,2,0.000,ALERT,212.61,300.27,59.990,1554870604,"201051344000458","174011545737251",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,1257972.9,1257972.9,15314,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554870612,367357.00
04/10/2019 00:30,2,0.000,ALERT,212.61,300.27,59.985,1554870604,"201051344000890","174011545737251",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,1255655.8,1255655.8,23444,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554870614,367358.00
04/10/2019 00:30,2,0.000,ALERT,212.61,300.27,59.990,1554870604,"201051344000988","174011545737251",0.00,1.50,0,296.96,303.28,0.0,0.0,0.000,972121.6,972121.6,15636,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870616,367359.00
04/10/2019 00:30,2,0.000,ALERT,213.29,300.87,59.980,1554870604,"201051344000582","174011545737251",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,1234808.8,1234808.8,23415,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870617,367360.00
04/10/2019 00:30,2,0.000,ALERT,212.61,301.17,59.990,1554870604,"201051344000868","174011545737251",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,1243098.0,1243098.0,47365,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870619,367361.00
04/10/2019 00:30,2,0.000,ALERT,213.29,301.17,60.006,1554870604,"201051344000576","174011545737251",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,1261278.9,1261278.9,19398,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554870621,367362.00
04/10/2019 00:30,2,0.000,ALERT,212.83,300.57,59.980,1554870604,"201051344001158","174011545737251",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,1238105.2,1238105.2,15624,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870623,367363.00
04/10/2019 00:30,2,0.000,ALERT,213.06,299.67,60.033,1554870604,"201051344000917","174011545737251",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,1252898.7,1252898.7,23294,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870625,367364.00
04/10/2019 00:30,2,0.000,ALERT,213.06,299.67,59.985,1554870604,"201051344000417","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1006759.5,1006759.5,23483,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870627,367365.00
04/10/2019 00:30,2,0.000,ALERT,213.29,300.27,59.990,1554870604,"201051344000685","174011545737251",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,1257455.0,1257455.0,23507,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870629,367366.00
04/10/2019 00:30,2,0.000,ALERT,213.06,299.37,59.990,1554870604,"201051344000651","174011545737251",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,1250204.8,1250204.8,23477,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554870630,367367.00
04/10/2019 00:30,2,0.000,ALERT,212.38,301.77,59.990,1554870604,"201051344000594","174011545737251",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,1264013.4,1264013.4,47307,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870632,367368.00
04/10/2019 00:30,2,0.000,ALERT,212.83,301.17,59.990,1554870604,"201051344000469","174011545737251",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,1242637.7,1242637.7,15600,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554870634,367369.00
04/10/2019 00:30,2,0.000,ALERT,213.06,300.27,59.996,1554870604,"201051344000585","174011545737251",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,1263277.6,1263277.6,23534,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554870636,367370.00
04/10/2019 00:30,2,0.000,ALERT,213.74,301.47,59.980,1554870604,"201051344000853","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1266026.9,1266026.9,15200,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870638,367371.00
04/10/2019 00:30,2,0.000,ALERT,213.06,300.27,59.996,1554870604,"201051344001145","174011545737251",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,1265766.9,1265766.9,23452,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870640,367372.00
04/10/2019 00:30,2,0.000,ALERT,213.06,299.97,60.017,1554870604,"201051344000438","174011545737251",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,1258531.6,1258531.6,23486,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870642,367373.00
04/10/2019 00:30,2,0.000,ALERT,212.61,300.27,59.996,1554870604,"201051344001135","174011545737251",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,1245465.7,1245465.7,23439,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870643,367374.00
04/10/2019 00:30,2,0.000,ALERT,212.83,300.57,60.006,1554870604,"201051344000983","174011545737251",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,1264171.6,1264171.6,15199,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870645,367375.00
04/10/2019 00:30,2,0.000,ALERT,212.61,299.37,60.006,1554870604,"201051344001203","174011545737251",0.00,1.00,0,298.47,304.78,0.0,0.0,0.000,1253188.9,1253188.9,23492,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554870647,367376.00
04/10/2019 00:30,2,0.000,ALERT,212.83,300.27,60.001,1554870604,"201051344001230","174011545737251",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,1250135.1,1250135.1,23311,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870649,367377.00
04/10/2019 00:30,2,0.000,ALERT,212.38,299.67,60.001,1554870604,"201051344000646","174011545737251",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,1243127.5,1243127.5,23460,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870651,367378.00
04/10/2019 00:30,2,0.000,ALERT,213.29,299.67,59.975,1554870604,"201051344000867","174011545737251",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,1241417.2,1241417.2,47388,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554870652,367379.00
04/10/2019 00:30,2,0.000,ALERT,213.51,299.97,60.001,1554870604,"201051344000633","174011545737251",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,1240255.0,1240255.0,47434,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554870654,367380.00
04/10/2019 00:30,2,0.000,ALERT,212.38,300.27,59.996,1554870604,"201051344000955","174011545737251",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,1262945.1,1262945.1,23481,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870656,367381.00
04/10/2019 00:30,2,0.000,ALERT,212.83,299.37,59.996,1554870604,"201051344000648","174011545737251",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,1254092.7,1254092.7,46942,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870658,367382.00
04/10/2019 00:30,2,0.000,ALERT,213.51,300.57,60.001,1554870604,"201051344000645","174011545737251",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,1258887.3,1258887.3,46903,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870660,367383.00
04/10/2019 00:30,2,0.000,ALERT,213.06,300.87,60.001,1554870604,"201051344000569","174011545737251",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,1274937.7,1274937.7,15117,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554870662,367384.00
04/10/2019 00:30,2,0.000,ALERT,213.51,299.97,59.996,1554870604,"179051228000119","174011545737251",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,62154.3,62154.3,15207,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554870663,367385.00
04/10/2019 00:45,2,0.000,ALERT,213.29,302.07,60.006,1554871504,"201051344000579","174011545737251",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,1274649.1,1274649.1,15569,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871506,367386.00
04/10/2019 00:45,2,0.000,ALERT,213.29,300.27,60.012,1554871504,"201051344001025","174011545737251",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,1257064.4,1257064.4,23495,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871507,367387.00
04/10/2019 00:45,2,0.000,ALERT,213.29,301.17,60.012,1554871504,"201051344001093","174011545737251",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,1241120.3,1241120.3,23529,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554871509,367388.00
04/10/2019 00:45,2,0.000,ALERT,213.06,301.47,60.001,1554871504,"201051344000458","174011545737251",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,1257972.9,1257972.9,15316,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554871511,367389.00
04/10/2019 00:45,2,0.000,ALERT,213.29,301.47,60.006,1554871504,"201051344000890","174011545737251",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,1255655.8,1255655.8,23446,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871513,367390.00
04/10/2019 00:45,2,0.000,ALERT,213.06,301.17,60.012,1554871504,"201051344000988","174011545737251",0.00,1.50,0,296.06,302.68,0.0,0.0,0.000,972121.6,972121.6,15638,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871515,367391.00
04/10/2019 00:45,2,0.000,ALERT,213.74,302.07,60.006,1554871504,"201051344000582","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1234808.8,1234808.8,23417,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554871517,367392.00
04/10/2019 00:45,2,0.000,ALERT,213.06,302.07,60.006,1554871504,"201051344000868","174011545737251",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,1243098.0,1243098.0,47367,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871519,367393.00
04/10/2019 00:45,2,0.000,ALERT,213.51,301.77,60.006,1554871504,"201051344000576","174011545737251",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,1261278.9,1261278.9,19400,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871520,367394.00
04/10/2019 00:45,2,0.000,ALERT,213.29,301.47,60.022,1554871504,"201051344001158","174011545737251",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,1238105.2,1238105.2,15626,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871522,367395.00
04/10/2019 00:45,2,0.000,ALERT,213.51,300.57,60.006,1554871504,"201051344000917","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1252898.7,1252898.7,23296,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871524,367396.00
04/10/2019 00:45,2,0.000,ALERT,213.51,300.27,60.006,1554871504,"201051344000417","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1006759.5,1006759.5,23485,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871526,367397.00
04/10/2019 00:45,2,0.000,ALERT,213.74,300.87,60.006,1554871504,"201051344000685","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1257455.0,1257455.0,23509,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871528,367398.00
04/10/2019 00:45,2,0.000,ALERT,213.51,300.57,59.996,1554871504,"201051344000651","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1250204.8,1250204.8,23479,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871529,367399.00
04/10/2019 00:45,2,0.000,ALERT,212.83,301.77,60.006,1554871504,"201051344000594","174011545737251",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,1264013.4,1264013.4,47309,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871531,367400.00
04/10/2019 00:45,2,0.000,ALERT,213.29,301.47,60.038,1554871504,"201051344000469","174011545737251",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,1242637.7,1242637.7,15602,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871533,367401.00
04/10/2019 00:45,2,0.000,ALERT,213.51,301.47,60.028,1554871504,"201051344000585","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1263277.6,1263277.6,23536,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871535,367402.00
04/10/2019 00:45,2,0.000,ALERT,213.51,300.87,60.012,1554871504,"201051344000853","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1266026.9,1266026.9,15202,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554871537,367403.00
04/10/2019 00:45,2,0.000,ALERT,213.74,301.47,60.012,1554871504,"201051344001145","174011545737251",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,1265766.9,1265766.9,23454,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871539,367404.00
04/10/2019 00:45,2,0.000,ALERT,213.51,301.17,60.006,1554871504,"201051344000438","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1258531.6,1258531.6,23488,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871541,367405.00
04/10/2019 00:45,2,0.000,ALERT,213.06,300.87,60.006,1554871504,"201051344001135","174011545737251",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,1245465.7,1245465.7,23441,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871542,367406.00
04/10/2019 00:45,2,0.000,ALERT,213.06,301.17,59.996,1554871504,"201051344000983","174011545737251",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,1264171.6,1264171.6,15201,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871544,367407.00
04/10/2019 00:45,2,0.000,ALERT,213.51,300.57,60.012,1554871504,"201051344001203","174011545737251",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,1253188.9,1253188.9,23494,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871546,367408.00
04/10/2019 00:45,2,0.000,ALERT,213.29,301.17,60.001,1554871504,"201051344001230","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1250135.1,1250135.1,23313,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871548,367409.00
04/10/2019 00:45,2,0.000,ALERT,213.06,300.87,60.006,1554871504,"201051344000646","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1243127.5,1243127.5,23462,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871550,367410.00
04/10/2019 00:45,2,0.000,ALERT,213.51,300.87,60.038,1554871504,"201051344000867","174011545737251",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,1241417.2,1241417.2,47390,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871551,367411.00
04/10/2019 00:45,2,0.000,ALERT,213.96,301.17,60.012,1554871504,"201051344000633","174011545737251",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,1240255.0,1240255.0,47436,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871553,367412.00
04/10/2019 00:45,2,0.000,ALERT,213.06,301.17,60.012,1554871504,"201051344000955","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1262945.1,1262945.1,23483,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871555,367413.00
04/10/2019 00:45,2,0.000,ALERT,213.29,300.57,60.012,1554871504,"201051344000648","174011545737251",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,1254092.7,1254092.7,46944,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871557,367414.00
04/10/2019 00:45,2,0.000,ALERT,213.51,301.17,60.001,1554871504,"201051344000645","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1258887.3,1258887.3,46905,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871559,367415.00
04/10/2019 00:45,2,0.000,ALERT,213.29,301.77,59.996,1554871504,"201051344000569","174011545737251",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,1274937.7,1274937.7,15119,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554871560,367416.00
04/10/2019 00:45,2,0.000,ALERT,213.74,300.87,59.996,1554871504,"179051228000119","174011545737251",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,62154.3,62154.3,15209,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554871562,367417.00
04/10/2019 01:00,2,0.000,ALERT,213.29,302.07,59.985,1554872404,"201051344000579","174011545737251",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,1274649.1,1274649.1,15571,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872406,367418.00
04/10/2019 01:00,2,0.000,ALERT,213.06,299.97,59.985,1554872404,"201051344001025","174011545737251",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,1257064.4,1257064.4,23497,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872408,367419.00
04/10/2019 01:00,2,0.000,ALERT,213.51,300.87,59.990,1554872404,"201051344001093","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,1241120.3,1241120.3,23531,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872410,367420.00
04/10/2019 01:00,2,0.000,ALERT,213.06,301.17,60.001,1554872404,"201051344000458","174011545737251",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,1257972.9,1257972.9,15318,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872412,367421.00
04/10/2019 01:00,2,0.000,ALERT,213.29,300.87,59.990,1554872404,"201051344000890","174011545737251",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,1255655.8,1255655.8,23448,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872414,367422.00
04/10/2019 01:00,2,0.000,ALERT,213.06,300.87,60.001,1554872404,"201051344000988","174011545737251",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,972121.6,972121.6,15640,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554872416,367423.00
04/10/2019 01:00,2,0.000,ALERT,213.74,301.47,59.996,1554872404,"201051344000582","174011545737251",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,1234808.8,1234808.8,23419,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872417,367424.00
04/10/2019 01:00,2,0.000,ALERT,213.06,301.47,59.996,1554872404,"201051344000868","174011545737251",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,1243098.0,1243098.0,47369,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872419,367425.00
04/10/2019 01:00,2,0.000,ALERT,213.74,301.77,59.959,1554872404,"201051344000576","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1261278.9,1261278.9,19402,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554872421,367426.00
04/10/2019 01:00,2,0.000,ALERT,213.29,301.17,60.006,1554872404,"201051344001158","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1238105.2,1238105.2,15628,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872423,367427.00
04/10/2019 01:00,2,0.000,ALERT,213.51,300.27,60.001,1554872404,"201051344000917","174011545737251",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,1252898.7,1252898.7,23298,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872425,367428.00
04/10/2019 01:00,2,0.000,ALERT,213.51,300.27,60.001,1554872404,"201051344000417","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1006759.5,1006759.5,23487,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872427,367429.00
04/10/2019 01:00,2,0.000,ALERT,213.74,300.87,60.006,1554872404,"201051344000685","174011545737251",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,1257455.0,1257455.0,23511,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872428,367430.00
04/10/2019 01:00,2,0.000,ALERT,213.51,299.97,60.033,1554872404,"201051344000651","174011545737251",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,1250204.8,1250204.8,23481,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554872430,367431.00
04/10/2019 01:00,2,0.000,ALERT,212.83,301.47,60.001,1554872404,"201051344000594","174011545737251",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,1264013.4,1264013.4,47311,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872432,367432.00
04/10/2019 01:00,2,0.000,ALERT,213.29,301.17,60.006,1554872404,"201051344000469","174011545737251",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,1242637.7,1242637.7,15604,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872434,367433.00
04/10/2019 01:00,2,0.000,ALERT,213.51,301.17,60.006,1554872404,"201051344000585","174011545737251",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,1263277.6,1263277.6,23538,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872436,367434.00
