ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 01:00,2,0.000,ALERT,213.74,300.87,60.001,1554872404,"201051344000853","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1266026.9,1266026.9,15204,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554872437,367435.00
04/10/2019 01:00,2,0.000,ALERT,213.51,301.17,60.006,1554872404,"201051344001145","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1265766.9,1265766.9,23456,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872439,367436.00
04/10/2019 01:00,2,0.000,ALERT,213.51,301.17,60.012,1554872404,"201051344000438","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1258531.6,1258531.6,23490,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872441,367437.00
04/10/2019 01:00,2,0.000,ALERT,213.06,300.87,59.990,1554872404,"201051344001135","174011545737251",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,1245465.7,1245465.7,23443,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872443,367438.00
04/10/2019 01:00,2,0.000,ALERT,213.29,301.47,60.017,1554872404,"201051344000983","174011545737251",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,1264171.6,1264171.6,15203,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554872445,367439.00
04/10/2019 01:00,2,0.000,ALERT,213.51,300.57,60.022,1554872404,"201051344001203","174011545737251",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,1253188.9,1253188.9,23496,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872447,367440.00
04/10/2019 01:00,2,0.000,ALERT,213.29,301.47,60.022,1554872404,"201051344001230","174011545737251",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,1250135.1,1250135.1,23315,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554872448,367441.00
04/10/2019 01:00,2,0.000,ALERT,213.06,300.87,59.985,1554872404,"201051344000646","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1243127.5,1243127.5,23464,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872450,367442.00
04/10/2019 01:00,2,0.000,ALERT,213.51,300.87,60.059,1554872404,"201051344000867","174011545737251",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,1241417.2,1241417.2,47392,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872452,367443.00
04/10/2019 01:00,2,0.000,ALERT,213.96,300.87,60.022,1554872404,"201051344000633","174011545737251",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,1240255.0,1240255.0,47438,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554872454,367444.00
04/10/2019 01:00,2,0.000,ALERT,213.06,301.17,60.017,1554872404,"201051344000955","174011545737251",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,1262945.1,1262945.1,23485,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872456,367445.00
04/10/2019 01:00,2,0.000,ALERT,213.29,300.27,60.022,1554872404,"201051344000648","174011545737251",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,1254092.7,1254092.7,46946,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872458,367446.00
04/10/2019 01:00,2,0.000,ALERT,213.74,301.17,60.017,1554872404,"201051344000645","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1258887.3,1258887.3,46907,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554872460,367447.00
04/10/2019 01:00,2,0.000,ALERT,213.29,301.77,60.028,1554872404,"201051344000569","174011545737251",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,1274937.7,1274937.7,15121,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554872461,367448.00
04/10/2019 01:00,2,0.000,ALERT,213.74,300.87,60.022,1554872404,"179051228000119","174011545737251",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,62154.3,62154.3,15211,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554872463,367449.00
04/10/2019 01:15,2,0.000,ALERT,212.16,299.37,59.996,1554873304,"201051344000579","174011545737251",0.00,1.50,0,297.26,304.18,0.0,0.0,0.000,1274649.1,1274649.1,15573,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873306,367450.00
04/10/2019 01:15,2,0.000,ALERT,212.61,298.77,59.996,1554873304,"201051344001025","174011545737251",0.00,0.50,0,296.66,303.28,0.0,0.0,0.000,1257064.4,1257064.4,23499,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873308,367451.00
04/10/2019 01:15,2,0.000,ALERT,212.83,299.37,60.028,1554873304,"201051344001093","174011545737251",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,1241120.3,1241120.3,23533,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873310,367452.00
04/10/2019 01:15,2,0.000,ALERT,212.16,299.07,60.006,1554873304,"201051344000458","174011545737251",0.00,2.50,0,296.66,303.88,0.0,0.0,0.000,1257972.9,1257972.9,15320,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554873312,367453.00
04/10/2019 01:15,2,0.000,ALERT,212.83,299.97,59.975,1554873304,"201051344000890","174011545737251",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,1255655.8,1255655.8,23450,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554873314,367454.00
04/10/2019 01:15,2,0.000,ALERT,211.93,298.77,60.006,1554873304,"201051344000988","174011545737251",0.00,1.50,0,293.96,302.98,0.0,0.0,0.000,972121.6,972121.6,15642,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554873316,367455.00
04/10/2019 01:15,2,0.000,ALERT,213.29,300.27,60.017,1554873304,"201051344000582","174011545737251",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,1234808.8,1234808.8,23421,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873317,367456.00
04/10/2019 01:15,2,0.000,ALERT,212.16,299.67,60.012,1554873304,"201051344000868","174011545737251",0.00,1.00,0,296.96,303.88,0.0,0.0,0.000,1243098.0,1243098.0,47371,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873319,367457.00
04/10/2019 01:15,2,0.000,ALERT,212.61,299.67,60.001,1554873304,"201051344000576","174011545737251",0.00,1.00,0,296.66,303.58,0.0,0.0,0.000,1261278.9,1261278.9,19404,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873321,367458.00
04/10/2019 01:15,2,0.000,ALERT,212.38,299.07,60.012,1554873304,"201051344001158","174011545737251",0.00,0.50,0,296.06,302.98,0.0,0.0,0.000,1238105.2,1238105.2,15630,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554873323,367459.00
04/10/2019 01:15,2,0.000,ALERT,213.06,299.07,60.017,1554873304,"201051344000917","174011545737251",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,1252898.7,1252898.7,23300,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873325,367460.00
04/10/2019 01:15,2,0.000,ALERT,213.06,299.07,60.012,1554873304,"201051344000417","174011545737251",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,1006759.5,1006759.5,23489,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873327,367461.00
04/10/2019 01:15,2,0.000,ALERT,213.06,299.37,60.001,1554873304,"201051344000685","174011545737251",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,1257455.0,1257455.0,23513,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873328,367462.00
04/10/2019 01:15,2,0.000,ALERT,212.83,298.47,60.054,1554873304,"201051344000651","174011545737251",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,1250204.8,1250204.8,23483,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873330,367463.00
04/10/2019 01:15,2,0.000,ALERT,211.93,299.37,60.028,1554873304,"201051344000594","174011545737251",0.00,1.00,0,296.06,303.58,0.0,0.0,0.000,1264013.4,1264013.4,47313,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873332,367464.00
04/10/2019 01:15,2,0.000,ALERT,212.16,298.77,60.022,1554873304,"201051344000469","174011545737251",0.00,0.00,0,295.46,302.98,0.0,0.0,0.000,1242637.7,1242637.7,15606,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873334,367465.00
04/10/2019 01:15,2,0.000,ALERT,212.83,299.67,60.022,1554873304,"201051344000585","174011545737251",0.00,1.50,0,296.66,302.68,0.0,0.0,0.000,1263277.6,1263277.6,23540,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873336,367466.00
04/10/2019 01:15,2,0.000,ALERT,212.83,298.77,60.028,1554873304,"201051344000853","174011545737251",0.00,0.50,0,296.66,303.28,0.0,0.0,0.000,1266026.9,1266026.9,15206,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873337,367467.00
04/10/2019 01:15,2,0.000,ALERT,213.06,299.67,60.001,1554873304,"201051344001145","174011545737251",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,1265766.9,1265766.9,23458,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554873339,367468.00
04/10/2019 01:15,2,0.000,ALERT,212.83,299.07,59.980,1554873304,"201051344000438","174011545737251",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,1258531.6,1258531.6,23492,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873341,367469.00
04/10/2019 01:15,2,0.000,ALERT,212.61,299.37,60.017,1554873304,"201051344001135","174011545737251",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,1245465.7,1245465.7,23445,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554873343,367470.00
04/10/2019 01:15,2,0.000,ALERT,212.16,298.77,60.006,1554873304,"201051344000983","174011545737251",0.00,1.50,0,296.96,303.58,0.0,0.0,0.000,1264171.6,1264171.6,15205,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873345,367471.00
04/10/2019 01:15,2,0.000,ALERT,212.83,298.77,60.022,1554873304,"201051344001203","174011545737251",0.00,1.00,0,296.96,304.18,0.0,0.0,0.000,1253188.9,1253188.9,23498,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873347,367472.00
04/10/2019 01:15,2,0.000,ALERT,212.61,299.37,59.969,1554873304,"201051344001230","174011545737251",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,1250135.1,1250135.1,23317,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873349,367473.00
04/10/2019 01:15,2,0.000,ALERT,212.38,298.77,60.006,1554873304,"201051344000646","174011545737251",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,1243127.5,1243127.5,23466,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554873351,367474.00
04/10/2019 01:15,2,0.000,ALERT,212.38,298.17,60.006,1554873304,"201051344000867","174011545737251",0.00,2.00,0,296.06,303.58,0.0,0.0,0.000,1241417.2,1241417.2,47394,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554873352,367475.00
04/10/2019 01:15,2,0.000,ALERT,212.83,298.17,60.017,1554873304,"201051344000633","174011545737251",0.00,1.00,0,294.86,302.68,0.0,0.0,0.000,1240255.0,1240255.0,47440,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554873354,367476.00
04/10/2019 01:15,2,0.000,ALERT,212.16,299.07,60.028,1554873304,"201051344000955","174011545737251",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,1262945.1,1262945.1,23487,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873356,367477.00
04/10/2019 01:15,2,0.000,ALERT,212.16,297.57,60.022,1554873304,"201051344000648","174011545737251",0.00,0.00,0,296.06,303.28,0.0,0.0,0.000,1254092.7,1254092.7,46948,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873358,367478.00
04/10/2019 01:15,2,0.000,ALERT,212.38,298.47,60.017,1554873304,"201051344000645","174011545737251",0.00,1.50,0,296.36,303.28,0.0,0.0,0.000,1258887.3,1258887.3,46909,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873360,367479.00
04/10/2019 01:15,2,0.000,ALERT,211.93,299.07,60.012,1554873304,"201051344000569","174011545737251",0.00,1.00,0,297.26,304.18,0.0,0.0,0.000,1274937.7,1274937.7,15123,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554873362,367480.00
04/10/2019 01:15,2,0.000,ALERT,212.38,298.17,60.017,1554873304,"179051228000119","174011545737251",0.00,3.00,0,295.46,302.68,0.0,0.0,0.000,62154.3,62154.3,15213,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554873363,367481.00
04/10/2019 01:30,2,0.000,ALERT,212.38,299.67,59.990,1554874204,"201051344000579","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1274649.1,1274649.1,15575,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874206,367482.00
04/10/2019 01:30,2,0.000,ALERT,212.83,298.77,59.996,1554874204,"201051344001025","174011545737251",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,1257064.4,1257064.4,23501,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874208,367483.00
04/10/2019 01:30,2,0.000,ALERT,212.83,299.37,59.996,1554874204,"201051344001093","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1241120.3,1241120.3,23535,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874210,367484.00
04/10/2019 01:30,2,0.000,ALERT,212.38,299.37,59.996,1554874204,"201051344000458","174011545737251",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,1257972.9,1257972.9,15322,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554874212,367485.00
04/10/2019 01:30,2,0.000,ALERT,212.83,299.67,59.985,1554874204,"201051344000890","174011545737251",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,1255655.8,1255655.8,23452,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874213,367486.00
04/10/2019 01:30,2,0.000,ALERT,212.16,298.77,59.990,1554874204,"201051344000988","174011545737251",0.00,1.50,0,293.96,300.57,0.0,0.0,0.000,972121.6,972121.6,15644,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874215,367487.00
04/10/2019 01:30,2,0.000,ALERT,213.29,300.27,60.033,1554874204,"201051344000582","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1234808.8,1234808.8,23423,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554874217,367488.00
04/10/2019 01:30,2,0.000,ALERT,212.16,299.67,59.996,1554874204,"201051344000868","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1243098.0,1243098.0,47373,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874219,367489.00
04/10/2019 01:30,2,0.000,ALERT,212.83,299.67,59.975,1554874204,"201051344000576","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1261278.9,1261278.9,19406,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874221,367490.00
04/10/2019 01:30,2,0.000,ALERT,212.38,298.77,59.985,1554874204,"201051344001158","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1238105.2,1238105.2,15632,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874223,367491.00
04/10/2019 01:30,2,0.000,ALERT,213.06,298.77,59.996,1554874204,"201051344000917","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1252898.7,1252898.7,23302,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874224,367492.00
04/10/2019 01:30,2,0.000,ALERT,213.06,299.07,59.996,1554874204,"201051344000417","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1006759.5,1006759.5,23491,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874226,367493.00
04/10/2019 01:30,2,0.000,ALERT,213.06,299.07,60.012,1554874204,"201051344000685","174011545737251",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,1257455.0,1257455.0,23515,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874228,367494.00
04/10/2019 01:30,2,0.000,ALERT,213.06,298.77,60.001,1554874204,"201051344000651","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1250204.8,1250204.8,23485,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874230,367495.00
04/10/2019 01:30,2,0.000,ALERT,211.93,299.67,59.996,1554874204,"201051344000594","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1264013.4,1264013.4,47315,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874232,367496.00
04/10/2019 01:30,2,0.000,ALERT,212.38,299.07,60.001,1554874204,"201051344000469","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,1242637.7,1242637.7,15608,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874233,367497.00
04/10/2019 01:30,2,0.000,ALERT,213.06,299.67,60.038,1554874204,"201051344000585","174011545737251",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,1263277.6,1263277.6,23542,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874235,367498.00
04/10/2019 01:30,2,0.000,ALERT,212.83,299.07,60.006,1554874204,"201051344000853","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1266026.9,1266026.9,15208,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554874237,367499.00
04/10/2019 01:30,2,0.000,ALERT,213.29,299.67,60.017,1554874204,"201051344001145","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1265766.9,1265766.9,23460,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874239,367500.00
04/10/2019 01:30,2,0.000,ALERT,212.83,299.37,60.049,1554874204,"201051344000438","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1258531.6,1258531.6,23494,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874241,367501.00
04/10/2019 01:30,2,0.000,ALERT,212.61,299.37,60.033,1554874204,"201051344001135","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1245465.7,1245465.7,23447,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874243,367502.00
04/10/2019 01:30,2,0.000,ALERT,212.16,299.37,60.028,1554874204,"201051344000983","174011545737251",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,1264171.6,1264171.6,15207,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874244,367503.00
04/10/2019 01:30,2,0.000,ALERT,212.83,299.07,60.012,1554874204,"201051344001203","174011545737251",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,1253188.9,1253188.9,23500,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874246,367504.00
04/10/2019 01:30,2,0.000,ALERT,212.83,299.67,60.028,1554874204,"201051344001230","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1250135.1,1250135.1,23319,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874248,367505.00
04/10/2019 01:30,2,0.000,ALERT,212.38,299.37,60.022,1554874204,"201051344000646","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1243127.5,1243127.5,23468,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874250,367506.00
04/10/2019 01:30,2,0.000,ALERT,212.61,298.47,60.017,1554874204,"201051344000867","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,1241417.2,1241417.2,47396,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554874252,367507.00
04/10/2019 01:30,2,0.000,ALERT,213.06,298.77,60.049,1554874204,"201051344000633","174011545737251",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,1240255.0,1240255.0,47442,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554874254,367508.00
04/10/2019 01:30,2,0.000,ALERT,212.61,299.37,60.028,1554874204,"201051344000955","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1262945.1,1262945.1,23489,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874255,367509.00
04/10/2019 01:30,2,0.000,ALERT,212.38,298.17,60.001,1554874204,"201051344000648","174011545737251",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,1254092.7,1254092.7,46950,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874257,367510.00
04/10/2019 01:30,2,0.000,ALERT,212.61,298.77,60.012,1554874204,"201051344000645","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1258887.3,1258887.3,46911,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554874259,367511.00
04/10/2019 01:30,2,0.000,ALERT,212.16,299.37,60.006,1554874204,"201051344000569","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1274937.7,1274937.7,15125,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554874261,367512.00
04/10/2019 01:30,2,0.000,ALERT,212.83,298.47,60.017,1554874204,"179051228000119","174011545737251",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,62154.3,62154.3,15215,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554874263,367513.00
04/10/2019 01:45,2,0.000,ALERT,212.38,300.27,60.001,1554875104,"201051344000579","174011545737251",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,1274649.1,1274649.1,15577,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554875106,367514.00
04/10/2019 01:45,2,0.000,ALERT,212.61,298.47,59.996,1554875104,"201051344001025","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1257064.4,1257064.4,23503,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554875108,367515.00
04/10/2019 01:45,2,0.000,ALERT,212.61,299.37,59.996,1554875104,"201051344001093","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1241120.3,1241120.3,23537,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875110,367516.00
04/10/2019 01:45,2,0.000,ALERT,212.16,299.37,60.006,1554875104,"201051344000458","174011545737251",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,1257972.9,1257972.9,15324,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554875112,367517.00
04/10/2019 01:45,2,0.000,ALERT,212.61,299.67,60.017,1554875104,"201051344000890","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1255655.8,1255655.8,23454,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554875114,367518.00
04/10/2019 01:45,2,0.000,ALERT,211.93,299.07,59.996,1554875104,"201051344000988","174011545737251",0.00,1.50,0,294.86,300.87,0.0,0.0,0.000,972121.6,972121.6,15646,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875116,367519.00
04/10/2019 01:45,2,0.000,ALERT,213.06,299.97,60.017,1554875104,"201051344000582","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1234808.8,1234808.8,23425,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875118,367520.00
04/10/2019 01:45,2,0.000,ALERT,212.16,299.67,60.012,1554875104,"201051344000868","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1243098.0,1243098.0,47375,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875119,367521.00
04/10/2019 01:45,2,0.000,ALERT,212.61,299.67,59.964,1554875104,"201051344000576","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1261278.9,1261278.9,19408,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875121,367522.00
04/10/2019 01:45,2,0.000,ALERT,212.16,298.77,59.969,1554875104,"201051344001158","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1238105.2,1238105.2,15634,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875123,367523.00
04/10/2019 01:45,2,0.000,ALERT,212.83,298.77,60.006,1554875104,"201051344000917","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1252898.7,1252898.7,23304,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875125,367524.00
04/10/2019 01:45,2,0.000,ALERT,212.83,298.77,59.990,1554875104,"201051344000417","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1006759.5,1006759.5,23493,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875127,367525.00
04/10/2019 01:45,2,0.000,ALERT,213.06,299.07,59.990,1554875104,"201051344000685","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1257455.0,1257455.0,23517,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875128,367526.00
04/10/2019 01:45,2,0.000,ALERT,212.61,298.47,59.964,1554875104,"201051344000651","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1250204.8,1250204.8,23487,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875130,367527.00
04/10/2019 01:45,2,0.000,ALERT,211.93,299.67,60.028,1554875104,"201051344000594","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1264013.4,1264013.4,47317,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554875132,367528.00
04/10/2019 01:45,2,0.000,ALERT,212.38,299.07,59.975,1554875104,"201051344000469","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1242637.7,1242637.7,15610,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875134,367529.00
04/10/2019 01:45,2,0.000,ALERT,212.83,299.37,59.996,1554875104,"201051344000585","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1263277.6,1263277.6,23544,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875136,367530.00
04/10/2019 01:45,2,0.000,ALERT,212.83,298.77,60.012,1554875104,"201051344000853","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1266026.9,1266026.9,15210,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554875137,367531.00
04/10/2019 01:45,2,0.000,ALERT,212.83,299.37,60.006,1554875104,"201051344001145","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1265766.9,1265766.9,23462,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875139,367532.00
04/10/2019 01:45,2,0.000,ALERT,212.61,299.07,59.990,1554875104,"201051344000438","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1258531.6,1258531.6,23496,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875141,367533.00
04/10/2019 01:45,2,0.000,ALERT,212.38,299.37,60.001,1554875104,"201051344001135","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1245465.7,1245465.7,23449,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875143,367534.00
04/10/2019 01:45,2,0.000,ALERT,212.16,299.07,60.001,1554875104,"201051344000983","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1264171.6,1264171.6,15209,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554875145,367535.00
04/10/2019 01:45,2,0.000,ALERT,212.61,298.77,59.980,1554875104,"201051344001203","174011545737251",0.00,0.50,0,296.96,302.68,0.0,0.0,0.000,1253188.9,1253188.9,23502,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875147,367536.00
04/10/2019 01:45,2,0.000,ALERT,212.61,299.67,60.017,1554875104,"201051344001230","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1250135.1,1250135.1,23321,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875149,367537.00
04/10/2019 01:45,2,0.000,ALERT,212.16,299.07,60.001,1554875104,"201051344000646","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1243127.5,1243127.5,23470,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875151,367538.00
04/10/2019 01:45,2,0.000,ALERT,212.38,298.47,60.012,1554875104,"201051344000867","174011545737251",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,1241417.2,1241417.2,47398,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875152,367539.00
04/10/2019 01:45,2,0.000,ALERT,213.06,298.77,60.006,1554875104,"201051344000633","174011545737251",0.00,1.00,0,295.16,300.87,0.0,0.0,0.000,1240255.0,1240255.0,47444,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875154,367540.00
04/10/2019 01:45,2,0.000,ALERT,212.16,299.07,60.012,1554875104,"201051344000955","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1262945.1,1262945.1,23491,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875156,367541.00
04/10/2019 01:45,2,0.000,ALERT,212.38,298.17,60.038,1554875104,"201051344000648","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1254092.7,1254092.7,46952,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875158,367542.00
04/10/2019 01:45,2,0.000,ALERT,212.83,299.07,60.012,1554875104,"201051344000645","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1258887.3,1258887.3,46913,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875160,367543.00
04/10/2019 01:45,2,0.000,ALERT,212.38,299.67,60.017,1554875104,"201051344000569","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1274937.7,1274937.7,15127,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554875161,367544.00
04/10/2019 01:45,2,0.000,ALERT,212.61,298.77,59.969,1554875104,"179051228000119","174011545737251",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,62154.3,62154.3,15217,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554875163,367545.00
04/10/2019 02:00,2,0.000,ALERT,212.38,299.97,59.980,1554876004,"201051344000579","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1274649.1,1274649.1,15579,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876006,367546.00
04/10/2019 02:00,2,0.000,ALERT,212.61,298.47,59.938,1554876004,"201051344001025","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1257064.4,1257064.4,23505,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876008,367547.00
04/10/2019 02:00,2,0.000,ALERT,212.83,299.07,60.001,1554876004,"201051344001093","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1241120.3,1241120.3,23539,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876010,367548.00
04/10/2019 02:00,2,0.000,ALERT,212.16,299.07,59.985,1554876004,"201051344000458","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1257972.9,1257972.9,15326,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876011,367549.00
04/10/2019 02:00,2,0.000,ALERT,212.61,299.37,59.980,1554876004,"201051344000890","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1255655.8,1255655.8,23456,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876013,367550.00
04/10/2019 02:00,2,0.000,ALERT,211.93,298.77,59.975,1554876004,"201051344000988","174011545737251",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,972121.6,972121.6,15648,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876015,367551.00
04/10/2019 02:00,2,0.000,ALERT,213.29,300.27,59.985,1554876004,"201051344000582","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1234808.8,1234808.8,23427,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876017,367552.00
04/10/2019 02:00,2,0.000,ALERT,212.16,299.97,59.996,1554876004,"201051344000868","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1243098.0,1243098.0,47377,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876019,367553.00
04/10/2019 02:00,2,0.000,ALERT,212.61,299.67,59.980,1554876004,"201051344000576","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1261278.9,1261278.9,19410,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876020,367554.00
04/10/2019 02:00,2,0.000,ALERT,212.38,299.07,59.959,1554876004,"201051344001158","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1238105.2,1238105.2,15636,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876022,367555.00
04/10/2019 02:00,2,0.000,ALERT,212.83,298.47,59.985,1554876004,"201051344000917","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1252898.7,1252898.7,23306,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876024,367556.00
04/10/2019 02:00,2,0.000,ALERT,213.06,298.77,59.975,1554876004,"201051344000417","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1006759.5,1006759.5,23495,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876026,367557.00
04/10/2019 02:00,2,0.000,ALERT,213.06,299.07,59.990,1554876004,"201051344000685","174011545737251",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,1257455.0,1257455.0,23519,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876028,367558.00
04/10/2019 02:00,2,0.000,ALERT,212.83,298.47,59.969,1554876004,"201051344000651","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1250204.8,1250204.8,23489,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876030,367559.00
04/10/2019 02:00,2,0.000,ALERT,211.93,299.67,59.985,1554876004,"201051344000594","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1264013.4,1264013.4,47319,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876031,367560.00
04/10/2019 02:00,2,0.000,ALERT,212.38,299.07,59.980,1554876004,"201051344000469","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1242637.7,1242637.7,15612,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876033,367561.00
04/10/2019 02:00,2,0.000,ALERT,213.06,299.37,59.985,1554876004,"201051344000585","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1263277.6,1263277.6,23546,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876035,367562.00
04/10/2019 02:00,2,0.000,ALERT,212.83,299.07,59.980,1554876004,"201051344000853","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1266026.9,1266026.9,15212,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876037,367563.00
04/10/2019 02:00,2,0.000,ALERT,213.06,299.07,59.975,1554876004,"201051344001145","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1265766.9,1265766.9,23464,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876039,367564.00
04/10/2019 02:00,2,0.000,ALERT,212.83,299.07,59.938,1554876004,"201051344000438","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1258531.6,1258531.6,23498,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876040,367565.00
04/10/2019 02:00,2,0.000,ALERT,212.61,299.07,59.969,1554876004,"201051344001135","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1245465.7,1245465.7,23451,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876042,367566.00
04/10/2019 02:00,2,0.000,ALERT,212.16,299.37,59.975,1554876004,"201051344000983","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1264171.6,1264171.6,15211,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876044,367567.00
04/10/2019 02:00,2,0.000,ALERT,212.83,298.77,59.975,1554876004,"201051344001203","174011545737251",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,1253188.9,1253188.9,23504,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876046,367568.00
04/10/2019 02:00,2,0.000,ALERT,212.83,299.67,60.012,1554876004,"201051344001230","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1250135.1,1250135.1,23323,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876048,367569.00
04/10/2019 02:00,2,0.000,ALERT,212.38,299.07,59.975,1554876004,"201051344000646","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1243127.5,1243127.5,23472,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876050,367570.00
04/10/2019 02:00,2,0.000,ALERT,212.38,298.47,59.980,1554876004,"201051344000867","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1241417.2,1241417.2,47400,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876051,367571.00
04/10/2019 02:00,2,0.000,ALERT,213.06,299.07,59.975,1554876004,"201051344000633","174011545737251",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,1240255.0,1240255.0,47446,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876053,367572.00
04/10/2019 02:00,2,0.000,ALERT,212.38,299.37,59.975,1554876004,"201051344000955","174011545737251",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,1262945.1,1262945.1,23493,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876055,367573.00
04/10/2019 02:00,2,0.000,ALERT,212.38,298.47,59.980,1554876004,"201051344000648","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,1254092.7,1254092.7,46954,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876057,367574.00
04/10/2019 02:00,2,0.000,ALERT,212.83,299.07,59.985,1554876004,"201051344000645","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1258887.3,1258887.3,46915,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876059,367575.00
04/10/2019 02:00,2,0.000,ALERT,212.38,299.97,60.017,1554876004,"201051344000569","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1274937.7,1274937.7,15129,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876060,367576.00
04/10/2019 02:00,2,0.000,ALERT,212.61,298.77,59.980,1554876004,"179051228000119","174011545737251",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,62154.3,62154.3,15219,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554876062,367577.00
04/10/2019 02:15,2,0.000,ALERT,212.61,299.67,60.038,1554876904,"201051344000579","174011545737251",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,1274649.1,1274649.1,15581,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876906,367578.00
04/10/2019 02:15,2,0.000,ALERT,212.83,298.77,60.001,1554876904,"201051344001025","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1257064.4,1257064.4,23507,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876908,367579.00
