ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 02:15,2,0.000,ALERT,213.06,299.37,59.996,1554876904,"201051344001093","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1241120.3,1241120.3,23541,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876910,367580.00
04/10/2019 02:15,2,0.000,ALERT,212.38,299.07,60.001,1554876904,"201051344000458","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1257972.9,1257972.9,15328,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876911,367581.00
04/10/2019 02:15,2,0.000,ALERT,212.83,299.97,59.996,1554876904,"201051344000890","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1255655.8,1255655.8,23458,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876913,367582.00
04/10/2019 02:15,2,0.000,ALERT,212.38,299.07,60.001,1554876904,"201051344000988","174011545737251",0.00,1.50,0,294.86,300.87,0.0,0.0,0.000,972121.6,972121.6,15650,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876915,367583.00
04/10/2019 02:15,2,0.000,ALERT,213.51,300.57,59.985,1554876904,"201051344000582","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1234808.8,1234808.8,23429,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876917,367584.00
04/10/2019 02:15,2,0.000,ALERT,212.61,299.97,59.996,1554876904,"201051344000868","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1243098.0,1243098.0,47379,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876919,367585.00
04/10/2019 02:15,2,0.000,ALERT,212.83,299.67,60.006,1554876904,"201051344000576","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1261278.9,1261278.9,19412,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876920,367586.00
04/10/2019 02:15,2,0.000,ALERT,212.61,299.07,59.959,1554876904,"201051344001158","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1238105.2,1238105.2,15638,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876923,367587.00
04/10/2019 02:15,2,0.000,ALERT,213.29,299.37,59.990,1554876904,"201051344000917","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1252898.7,1252898.7,23308,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876924,367588.00
04/10/2019 02:15,2,0.000,ALERT,213.29,299.07,59.975,1554876904,"201051344000417","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1006759.5,1006759.5,23497,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876926,367589.00
04/10/2019 02:15,2,0.000,ALERT,213.51,299.37,60.017,1554876904,"201051344000685","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1257455.0,1257455.0,23521,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876928,367590.00
04/10/2019 02:15,2,0.000,ALERT,213.29,298.77,60.001,1554876904,"201051344000651","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1250204.8,1250204.8,23491,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876930,367591.00
04/10/2019 02:15,2,0.000,ALERT,212.16,299.67,60.001,1554876904,"201051344000594","174011545737251",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,1264013.4,1264013.4,47321,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876932,367592.00
04/10/2019 02:15,2,0.000,ALERT,212.61,299.07,59.996,1554876904,"201051344000469","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1242637.7,1242637.7,15614,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876933,367593.00
04/10/2019 02:15,2,0.000,ALERT,213.29,299.67,60.006,1554876904,"201051344000585","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1263277.6,1263277.6,23548,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876935,367594.00
04/10/2019 02:15,2,0.000,ALERT,213.06,299.07,59.990,1554876904,"201051344000853","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1266026.9,1266026.9,15214,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876937,367595.00
04/10/2019 02:15,2,0.000,ALERT,213.29,299.67,60.001,1554876904,"201051344001145","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1265766.9,1265766.9,23466,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876939,367596.00
04/10/2019 02:15,2,0.000,ALERT,213.29,299.67,60.006,1554876904,"201051344000438","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1258531.6,1258531.6,23500,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876941,367597.00
04/10/2019 02:15,2,0.000,ALERT,212.83,299.67,60.006,1554876904,"201051344001135","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1245465.7,1245465.7,23453,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876943,367598.00
04/10/2019 02:15,2,0.000,ALERT,212.16,298.77,59.996,1554876904,"201051344000983","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1264171.6,1264171.6,15213,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876945,367599.00
04/10/2019 02:15,2,0.000,ALERT,213.06,299.07,60.001,1554876904,"201051344001203","174011545737251",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,1253188.9,1253188.9,23506,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876946,367600.00
04/10/2019 02:15,2,0.000,ALERT,213.06,299.97,60.001,1554876904,"201051344001230","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1250135.1,1250135.1,23325,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876948,367601.00
04/10/2019 02:15,2,0.000,ALERT,212.83,299.37,60.001,1554876904,"201051344000646","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1243127.5,1243127.5,23474,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876950,367602.00
04/10/2019 02:15,2,0.000,ALERT,212.61,298.47,60.001,1554876904,"201051344000867","174011545737251",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,1241417.2,1241417.2,47402,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876952,367603.00
04/10/2019 02:15,2,0.000,ALERT,213.06,298.77,59.996,1554876904,"201051344000633","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,1240255.0,1240255.0,47448,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876954,367604.00
04/10/2019 02:15,2,0.000,ALERT,212.61,299.37,60.022,1554876904,"201051344000955","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1262945.1,1262945.1,23495,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876955,367605.00
04/10/2019 02:15,2,0.000,ALERT,212.38,298.17,59.990,1554876904,"201051344000648","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1254092.7,1254092.7,46956,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876957,367606.00
04/10/2019 02:15,2,0.000,ALERT,212.83,298.77,59.996,1554876904,"201051344000645","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1258887.3,1258887.3,46917,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554876959,367607.00
04/10/2019 02:15,2,0.000,ALERT,212.38,299.67,59.985,1554876904,"201051344000569","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1274937.7,1274937.7,15131,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554876961,367608.00
04/10/2019 02:15,2,0.000,ALERT,212.83,298.77,59.969,1554876904,"179051228000119","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,62154.3,62154.3,15221,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554876963,367609.00
04/10/2019 02:30,2,0.000,ALERT,211.25,298.17,59.990,1554877804,"201051344000579","174011545737251",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,1274649.1,1274649.1,15583,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877807,367610.00
04/10/2019 02:30,2,0.000,ALERT,211.25,296.66,59.990,1554877804,"201051344001025","174011545737251",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,1257064.4,1257064.4,23509,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877808,367611.00
04/10/2019 02:30,2,0.000,ALERT,211.48,297.26,59.990,1554877804,"201051344001093","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1241120.3,1241120.3,23543,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877810,367612.00
04/10/2019 02:30,2,0.000,ALERT,211.03,297.26,60.001,1554877804,"201051344000458","174011545737251",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,1257972.9,1257972.9,15330,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877812,367613.00
04/10/2019 02:30,2,0.000,ALERT,211.25,297.87,60.043,1554877804,"201051344000890","174011545737251",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,1255655.8,1255655.8,23460,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877814,367614.00
04/10/2019 02:30,2,0.000,ALERT,210.80,297.26,59.969,1554877804,"201051344000988","174011545737251",0.00,1.50,0,293.66,301.17,0.0,0.0,0.000,972121.6,972121.6,15652,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877816,367615.00
04/10/2019 02:30,2,0.000,ALERT,211.93,298.47,60.001,1554877804,"201051344000582","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1234808.8,1234808.8,23431,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554877817,367616.00
04/10/2019 02:30,2,0.000,ALERT,211.03,298.17,59.996,1554877804,"201051344000868","174011545737251",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,1243098.0,1243098.0,47381,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877819,367617.00
04/10/2019 02:30,2,0.000,ALERT,211.70,297.87,59.996,1554877804,"201051344000576","174011545737251",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,1261278.9,1261278.9,19414,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877821,367618.00
04/10/2019 02:30,2,0.000,ALERT,211.25,297.26,59.996,1554877804,"201051344001158","174011545737251",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,1238105.2,1238105.2,15640,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877823,367619.00
04/10/2019 02:30,2,0.000,ALERT,211.48,296.96,60.001,1554877804,"201051344000917","174011545737251",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,1252898.7,1252898.7,23310,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554877825,367620.00
04/10/2019 02:30,2,0.000,ALERT,211.70,296.96,60.001,1554877804,"201051344000417","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,1006759.5,1006759.5,23499,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877826,367621.00
04/10/2019 02:30,2,0.000,ALERT,211.70,297.26,59.996,1554877804,"201051344000685","174011545737251",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,1257455.0,1257455.0,23523,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877828,367622.00
04/10/2019 02:30,2,0.000,ALERT,211.48,296.36,60.006,1554877804,"201051344000651","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1250204.8,1250204.8,23493,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877830,367623.00
04/10/2019 02:30,2,0.000,ALERT,210.80,297.87,60.001,1554877804,"201051344000594","174011545737251",0.00,1.00,0,295.76,301.77,0.0,0.0,0.000,1264013.4,1264013.4,47323,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877832,367624.00
04/10/2019 02:30,2,0.000,ALERT,211.25,297.26,59.990,1554877804,"201051344000469","174011545737251",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,1242637.7,1242637.7,15616,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877834,367625.00
04/10/2019 02:30,2,0.000,ALERT,211.48,297.26,60.001,1554877804,"201051344000585","174011545737251",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,1263277.6,1263277.6,23550,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877836,367626.00
04/10/2019 02:30,2,0.000,ALERT,211.70,297.26,60.006,1554877804,"201051344000853","174011545737251",0.00,1.00,0,295.46,301.47,0.0,0.0,0.000,1266026.9,1266026.9,15216,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877838,367627.00
04/10/2019 02:30,2,0.000,ALERT,211.70,297.57,59.996,1554877804,"201051344001145","174011545737251",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,1265766.9,1265766.9,23468,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877839,367628.00
04/10/2019 02:30,2,0.000,ALERT,211.48,297.26,59.996,1554877804,"201051344000438","174011545737251",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,1258531.6,1258531.6,23502,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877841,367629.00
04/10/2019 02:30,2,0.000,ALERT,211.03,297.26,60.038,1554877804,"201051344001135","174011545737251",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,1245465.7,1245465.7,23455,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877843,367630.00
04/10/2019 02:30,2,0.000,ALERT,211.03,297.26,59.996,1554877804,"201051344000983","174011545737251",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,1264171.6,1264171.6,15215,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877845,367631.00
04/10/2019 02:30,2,0.000,ALERT,211.48,296.96,59.985,1554877804,"201051344001203","174011545737251",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,1253188.9,1253188.9,23508,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877847,367632.00
04/10/2019 02:30,2,0.000,ALERT,211.25,297.57,60.001,1554877804,"201051344001230","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1250135.1,1250135.1,23327,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877848,367633.00
04/10/2019 02:30,2,0.000,ALERT,211.03,296.96,60.001,1554877804,"201051344000646","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,1243127.5,1243127.5,23476,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877850,367634.00
04/10/2019 02:30,2,0.000,ALERT,211.48,296.66,60.001,1554877804,"201051344000867","174011545737251",0.00,2.00,0,294.86,301.77,0.0,0.0,0.000,1241417.2,1241417.2,47404,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877852,367635.00
04/10/2019 02:30,2,0.000,ALERT,211.93,296.96,60.006,1554877804,"201051344000633","174011545737251",0.00,1.00,0,294.26,300.87,0.0,0.0,0.000,1240255.0,1240255.0,47450,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554877854,367636.00
04/10/2019 02:30,2,0.000,ALERT,211.03,297.26,59.959,1554877804,"201051344000955","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1262945.1,1262945.1,23497,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877856,367637.00
04/10/2019 02:30,2,0.000,ALERT,211.03,296.36,59.990,1554877804,"201051344000648","174011545737251",0.00,0.00,0,294.86,301.47,0.0,0.0,0.000,1254092.7,1254092.7,46958,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554877858,367638.00
04/10/2019 02:30,2,0.000,ALERT,211.48,296.96,59.996,1554877804,"201051344000645","174011545737251",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,1258887.3,1258887.3,46919,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877859,367639.00
04/10/2019 02:30,2,0.000,ALERT,211.25,297.87,60.001,1554877804,"201051344000569","174011545737251",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,1274937.7,1274937.7,15133,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554877861,367640.00
04/10/2019 02:30,2,0.000,ALERT,211.48,296.96,59.985,1554877804,"179051228000119","174011545737251",0.00,3.00,0,294.86,300.87,0.0,0.0,0.000,62154.3,62154.3,15223,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554877863,367641.00
04/10/2019 02:45,2,0.000,ALERT,212.61,300.27,60.038,1554878705,"201051344000579","174011545737251",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,1274649.1,1274649.1,15585,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878707,367642.00
04/10/2019 02:45,2,0.000,ALERT,212.83,299.07,60.038,1554878705,"201051344001025","174011545737251",0.00,0.50,0,294.86,301.77,0.0,0.0,0.000,1257064.4,1257064.4,23511,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878708,367643.00
04/10/2019 02:45,2,0.000,ALERT,212.83,299.37,60.038,1554878705,"201051344001093","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1241120.3,1241120.3,23545,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878710,367644.00
04/10/2019 02:45,2,0.000,ALERT,212.61,299.67,60.033,1554878705,"201051344000458","174011545737251",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,1257972.9,1257972.9,15332,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878712,367645.00
04/10/2019 02:45,2,0.000,ALERT,212.83,299.97,60.028,1554878705,"201051344000890","174011545737251",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,1255655.8,1255655.8,23462,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878714,367646.00
04/10/2019 02:45,2,0.000,ALERT,212.38,299.37,60.033,1554878705,"201051344000988","174011545737251",0.00,1.50,0,293.06,301.17,0.0,0.0,0.000,972121.6,972121.6,15654,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878716,367647.00
04/10/2019 02:45,2,0.000,ALERT,213.29,300.57,60.038,1554878705,"201051344000582","174011545737251",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,1234808.8,1234808.8,23433,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554878718,367648.00
04/10/2019 02:45,2,0.000,ALERT,212.61,299.97,60.033,1554878705,"201051344000868","174011545737251",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,1243098.0,1243098.0,47383,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878719,367649.00
04/10/2019 02:45,2,0.000,ALERT,213.06,299.97,60.028,1554878705,"201051344000576","174011545737251",0.00,1.00,0,295.46,301.77,0.0,0.0,0.000,1261278.9,1261278.9,19416,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878721,367650.00
04/10/2019 02:45,2,0.000,ALERT,212.61,299.37,60.028,1554878705,"201051344001158","174011545737251",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,1238105.2,1238105.2,15642,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878723,367651.00
04/10/2019 02:45,2,0.000,ALERT,213.06,299.07,59.996,1554878705,"201051344000917","174011545737251",0.00,2.50,0,294.26,300.57,0.0,0.0,0.000,1252898.7,1252898.7,23312,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878725,367652.00
04/10/2019 02:45,2,0.000,ALERT,213.29,299.07,60.028,1554878705,"201051344000417","174011545737251",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,1006759.5,1006759.5,23501,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878727,367653.00
04/10/2019 02:45,2,0.000,ALERT,213.29,299.37,60.033,1554878705,"201051344000685","174011545737251",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,1257455.0,1257455.0,23525,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878728,367654.00
04/10/2019 02:45,2,0.000,ALERT,213.06,298.77,60.033,1554878705,"201051344000651","174011545737251",0.00,0.00,0,294.56,300.57,0.0,0.0,0.000,1250204.8,1250204.8,23495,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878730,367655.00
04/10/2019 02:45,2,0.000,ALERT,212.16,299.67,60.033,1554878705,"201051344000594","174011545737251",0.00,1.00,0,295.16,301.77,0.0,0.0,0.000,1264013.4,1264013.4,47325,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554878732,367656.00
04/10/2019 02:45,2,0.000,ALERT,212.61,299.07,60.033,1554878705,"201051344000469","174011545737251",0.00,0.50,0,294.56,301.17,0.0,0.0,0.000,1242637.7,1242637.7,15618,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878735,367657.00
04/10/2019 02:45,2,0.000,ALERT,213.06,299.97,60.022,1554878705,"201051344000585","174011545737251",0.00,1.50,0,294.86,301.17,0.0,0.0,0.000,1263277.6,1263277.6,23552,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554878737,367658.00
04/10/2019 02:45,2,0.000,ALERT,213.06,299.07,60.022,1554878705,"201051344000853","174011545737251",0.00,1.00,0,295.16,301.77,0.0,0.0,0.000,1266026.9,1266026.9,15218,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878738,367659.00
04/10/2019 02:45,2,0.000,ALERT,213.29,299.67,60.028,1554878705,"201051344001145","174011545737251",0.00,1.00,0,295.76,301.77,0.0,0.0,0.000,1265766.9,1265766.9,23470,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554878740,367660.00
04/10/2019 02:45,2,0.000,ALERT,213.06,299.37,60.022,1554878705,"201051344000438","174011545737251",0.00,0.50,0,295.46,301.47,0.0,0.0,0.000,1258531.6,1258531.6,23504,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878742,367661.00
04/10/2019 02:45,2,0.000,ALERT,212.61,299.37,60.022,1554878705,"201051344001135","174011545737251",0.00,1.00,0,295.46,301.77,0.0,0.0,0.000,1245465.7,1245465.7,23457,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554878744,367662.00
04/10/2019 02:45,2,0.000,ALERT,212.38,299.37,60.028,1554878705,"201051344000983","174011545737251",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,1264171.6,1264171.6,15217,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554878746,367663.00
04/10/2019 02:45,2,0.000,ALERT,213.06,299.07,60.006,1554878705,"201051344001203","174011545737251",0.00,0.50,0,294.86,302.68,0.0,0.0,0.000,1253188.9,1253188.9,23510,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554878748,367664.00
04/10/2019 02:45,2,0.000,ALERT,212.83,299.67,60.012,1554878705,"201051344001230","174011545737251",0.00,1.00,0,295.46,301.47,0.0,0.0,0.000,1250135.1,1250135.1,23329,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878750,367665.00
04/10/2019 02:45,2,0.000,ALERT,212.61,299.37,60.022,1554878705,"201051344000646","174011545737251",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,1243127.5,1243127.5,23478,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554878752,367666.00
04/10/2019 02:45,2,0.000,ALERT,212.61,298.47,60.022,1554878705,"201051344000867","174011545737251",0.00,2.00,0,294.56,301.77,0.0,0.0,0.000,1241417.2,1241417.2,47406,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878753,367667.00
04/10/2019 02:45,2,0.000,ALERT,213.06,298.47,60.017,1554878705,"201051344000633","174011545737251",0.00,1.00,0,293.36,300.87,0.0,0.0,0.000,1240255.0,1240255.0,47452,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878755,367668.00
04/10/2019 02:45,2,0.000,ALERT,212.61,299.37,60.033,1554878705,"201051344000955","174011545737251",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,1262945.1,1262945.1,23499,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554878757,367669.00
04/10/2019 02:45,2,0.000,ALERT,212.61,298.17,60.022,1554878705,"201051344000648","174011545737251",0.00,0.50,0,294.86,301.47,0.0,0.0,0.000,1254092.7,1254092.7,46960,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878759,367670.00
04/10/2019 02:45,2,0.000,ALERT,212.83,298.77,60.033,1554878705,"201051344000645","174011545737251",0.00,2.00,0,295.16,301.47,0.0,0.0,0.000,1258887.3,1258887.3,46921,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554878761,367671.00
04/10/2019 02:45,2,0.000,ALERT,212.38,299.67,60.017,1554878705,"201051344000569","174011545737251",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,1274937.7,1274937.7,15135,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554878762,367672.00
04/10/2019 02:45,2,0.000,ALERT,213.06,298.77,60.006,1554878705,"179051228000119","174011545737251",0.00,3.00,0,293.96,300.87,0.0,0.0,0.000,62154.3,62154.3,15225,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554878764,367673.00
04/10/2019 03:00,2,0.000,ALERT,212.83,300.57,60.006,1554879604,"201051344000579","174011545737251",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,1274649.1,1274649.1,15587,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879606,367674.00
04/10/2019 03:00,2,0.000,ALERT,212.38,298.17,60.001,1554879604,"201051344001025","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1257064.4,1257064.4,23513,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554879608,367675.00
04/10/2019 03:00,2,0.000,ALERT,212.61,298.77,60.006,1554879604,"201051344001093","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1241120.3,1241120.3,23547,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879610,367676.00
04/10/2019 03:00,2,0.000,ALERT,212.61,299.67,60.017,1554879604,"201051344000458","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1257972.9,1257972.9,15334,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879612,367677.00
04/10/2019 03:00,2,0.000,ALERT,212.38,299.07,59.990,1554879604,"201051344000890","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1255655.8,1255655.8,23464,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879613,367678.00
04/10/2019 03:00,2,0.000,ALERT,212.61,299.67,60.001,1554879604,"201051344000988","174011545737251",0.00,1.50,0,294.86,301.17,0.0,0.0,0.000,972121.6,972121.6,15656,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879615,367679.00
04/10/2019 03:00,2,0.000,ALERT,213.06,299.67,60.001,1554879604,"201051344000582","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1234808.8,1234808.8,23435,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554879617,367680.00
04/10/2019 03:00,2,0.000,ALERT,212.61,300.27,59.996,1554879604,"201051344000868","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1243098.0,1243098.0,47385,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554879619,367681.00
04/10/2019 03:00,2,0.000,ALERT,213.29,300.27,59.975,1554879604,"201051344000576","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1261278.9,1261278.9,19418,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554879621,367682.00
04/10/2019 03:00,2,0.000,ALERT,212.83,299.37,60.001,1554879604,"201051344001158","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1238105.2,1238105.2,15644,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879622,367683.00
04/10/2019 03:00,2,0.000,ALERT,212.61,298.17,60.001,1554879604,"201051344000917","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1252898.7,1252898.7,23314,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879624,367684.00
04/10/2019 03:00,2,0.000,ALERT,212.83,298.47,59.969,1554879604,"201051344000417","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1006759.5,1006759.5,23503,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879626,367685.00
04/10/2019 03:00,2,0.000,ALERT,212.83,298.77,59.990,1554879604,"201051344000685","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1257455.0,1257455.0,23527,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554879628,367686.00
04/10/2019 03:00,2,0.000,ALERT,212.61,297.87,59.990,1554879604,"201051344000651","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1250204.8,1250204.8,23497,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879630,367687.00
04/10/2019 03:00,2,0.000,ALERT,212.38,300.27,60.001,1554879604,"201051344000594","174011545737251",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,1264013.4,1264013.4,47327,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879632,367688.00
04/10/2019 03:00,2,0.000,ALERT,212.83,299.67,60.001,1554879604,"201051344000469","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1242637.7,1242637.7,15620,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879634,367689.00
04/10/2019 03:00,2,0.000,ALERT,212.61,299.07,59.975,1554879604,"201051344000585","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1263277.6,1263277.6,23554,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554879635,367690.00
04/10/2019 03:00,2,0.000,ALERT,213.06,299.37,59.996,1554879604,"201051344000853","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1266026.9,1266026.9,15220,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879637,367691.00
04/10/2019 03:00,2,0.000,ALERT,212.83,299.07,60.028,1554879604,"201051344001145","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1265766.9,1265766.9,23472,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879639,367692.00
04/10/2019 03:00,2,0.000,ALERT,212.61,298.77,60.001,1554879604,"201051344000438","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1258531.6,1258531.6,23506,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879641,367693.00
04/10/2019 03:00,2,0.000,ALERT,212.16,298.77,59.985,1554879604,"201051344001135","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1245465.7,1245465.7,23459,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554879643,367694.00
04/10/2019 03:00,2,0.000,ALERT,212.61,299.97,59.996,1554879604,"201051344000983","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1264171.6,1264171.6,15219,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879645,367695.00
04/10/2019 03:00,2,0.000,ALERT,212.61,298.47,60.012,1554879604,"201051344001203","174011545737251",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,1253188.9,1253188.9,23512,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554879646,367696.00
04/10/2019 03:00,2,0.000,ALERT,212.61,299.37,59.996,1554879604,"201051344001230","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1250135.1,1250135.1,23331,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879648,367697.00
04/10/2019 03:00,2,0.000,ALERT,212.16,298.47,60.012,1554879604,"201051344000646","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1243127.5,1243127.5,23480,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879650,367698.00
04/10/2019 03:00,2,0.000,ALERT,212.83,298.77,60.001,1554879604,"201051344000867","174011545737251",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,1241417.2,1241417.2,47408,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879652,367699.00
04/10/2019 03:00,2,0.000,ALERT,213.29,298.77,60.001,1554879604,"201051344000633","174011545737251",0.00,1.00,0,295.16,300.87,0.0,0.0,0.000,1240255.0,1240255.0,47454,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879654,367700.00
04/10/2019 03:00,2,0.000,ALERT,212.16,299.07,60.006,1554879604,"201051344000955","174011545737251",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,1262945.1,1262945.1,23501,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879656,367701.00
04/10/2019 03:00,2,0.000,ALERT,212.61,298.47,60.012,1554879604,"201051344000648","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1254092.7,1254092.7,46962,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879657,367702.00
04/10/2019 03:00,2,0.000,ALERT,212.83,299.07,60.001,1554879604,"201051344000645","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1258887.3,1258887.3,46923,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879659,367703.00
04/10/2019 03:00,2,0.000,ALERT,212.61,299.97,60.012,1554879604,"201051344000569","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1274937.7,1274937.7,15137,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554879661,367704.00
04/10/2019 03:00,2,0.000,ALERT,213.06,299.07,60.001,1554879604,"179051228000119","174011545737251",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,62154.3,62154.3,15227,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554879663,367705.00
04/10/2019 03:15,2,0.000,ALERT,212.61,299.97,59.985,1554880505,"201051344000579","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1274649.1,1274649.1,15589,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554880507,367706.00
04/10/2019 03:15,2,0.000,ALERT,212.83,299.07,59.996,1554880505,"201051344001025","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1257064.4,1257064.4,23515,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880509,367707.00
04/10/2019 03:15,2,0.000,ALERT,212.83,299.67,60.001,1554880505,"201051344001093","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1241120.3,1241120.3,23549,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554880510,367708.00
04/10/2019 03:15,2,0.000,ALERT,212.61,299.37,59.980,1554880505,"201051344000458","174011545737251",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,1257972.9,1257972.9,15336,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880512,367709.00
04/10/2019 03:15,2,0.000,ALERT,212.61,299.67,60.038,1554880505,"201051344000890","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1255655.8,1255655.8,23466,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554880514,367710.00
04/10/2019 03:15,2,0.000,ALERT,212.38,299.07,60.001,1554880505,"201051344000988","174011545737251",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,972121.6,972121.6,15658,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880516,367711.00
04/10/2019 03:15,2,0.000,ALERT,213.29,300.27,59.996,1554880505,"201051344000582","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1234808.8,1234808.8,23437,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554880518,367712.00
04/10/2019 03:15,2,0.000,ALERT,212.38,299.67,59.996,1554880505,"201051344000868","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1243098.0,1243098.0,47387,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880519,367713.00
04/10/2019 03:15,2,0.000,ALERT,213.06,299.97,60.017,1554880505,"201051344000576","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1261278.9,1261278.9,19420,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880521,367714.00
04/10/2019 03:15,2,0.000,ALERT,212.61,299.37,59.996,1554880505,"201051344001158","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1238105.2,1238105.2,15646,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880523,367715.00
04/10/2019 03:15,2,0.000,ALERT,212.83,298.77,59.990,1554880505,"201051344000917","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1252898.7,1252898.7,23316,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880525,367716.00
04/10/2019 03:15,2,0.000,ALERT,213.06,299.07,59.948,1554880505,"201051344000417","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1006759.5,1006759.5,23505,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880527,367717.00
04/10/2019 03:15,2,0.000,ALERT,213.06,299.37,59.985,1554880505,"201051344000685","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1257455.0,1257455.0,23529,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880529,367718.00
04/10/2019 03:15,2,0.000,ALERT,212.61,298.17,59.990,1554880505,"201051344000651","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1250204.8,1250204.8,23499,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880531,367719.00
04/10/2019 03:15,2,0.000,ALERT,212.16,299.97,59.996,1554880505,"201051344000594","174011545737251",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,1264013.4,1264013.4,47329,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880532,367720.00
04/10/2019 03:15,2,0.000,ALERT,212.61,299.37,59.996,1554880505,"201051344000469","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1242637.7,1242637.7,15622,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880534,367721.00
04/10/2019 03:15,2,0.000,ALERT,212.83,299.37,59.990,1554880505,"201051344000585","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1263277.6,1263277.6,23556,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554880536,367722.00
04/10/2019 03:15,2,0.000,ALERT,213.06,299.37,60.012,1554880505,"201051344000853","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1266026.9,1266026.9,15222,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880538,367723.00
04/10/2019 03:15,2,0.000,ALERT,213.06,299.67,60.006,1554880505,"201051344001145","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1265766.9,1265766.9,23474,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880540,367724.00
