ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 03:15,2,0.000,ALERT,212.83,299.37,59.985,1554880505,"201051344000438","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1258531.6,1258531.6,23508,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880542,367725.00
04/10/2019 03:15,2,0.000,ALERT,212.38,299.37,59.985,1554880505,"201051344001135","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1245465.7,1245465.7,23461,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554880544,367726.00
04/10/2019 03:15,2,0.000,ALERT,212.61,299.67,59.996,1554880505,"201051344000983","174011545737251",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,1264171.6,1264171.6,15221,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880545,367727.00
04/10/2019 03:15,2,0.000,ALERT,212.61,298.77,59.996,1554880505,"201051344001203","174011545737251",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,1253188.9,1253188.9,23514,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880547,367728.00
04/10/2019 03:15,2,0.000,ALERT,212.61,299.67,59.985,1554880505,"201051344001230","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1250135.1,1250135.1,23333,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880549,367729.00
04/10/2019 03:15,2,0.000,ALERT,212.38,299.07,59.990,1554880505,"201051344000646","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1243127.5,1243127.5,23482,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880551,367730.00
04/10/2019 03:15,2,0.000,ALERT,212.83,298.77,59.996,1554880505,"201051344000867","174011545737251",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,1241417.2,1241417.2,47410,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880553,367731.00
04/10/2019 03:15,2,0.000,ALERT,213.29,299.07,59.990,1554880505,"201051344000633","174011545737251",0.00,1.00,0,295.46,301.17,0.0,0.0,0.000,1240255.0,1240255.0,47456,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554880555,367732.00
04/10/2019 03:15,2,0.000,ALERT,212.38,299.37,60.012,1554880505,"201051344000955","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1262945.1,1262945.1,23503,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880557,367733.00
04/10/2019 03:15,2,0.000,ALERT,212.38,298.47,59.990,1554880505,"201051344000648","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1254092.7,1254092.7,46964,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554880558,367734.00
04/10/2019 03:15,2,0.000,ALERT,212.83,299.37,60.001,1554880505,"201051344000645","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1258887.3,1258887.3,46925,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554880560,367735.00
04/10/2019 03:15,2,0.000,ALERT,212.61,299.97,59.990,1554880505,"201051344000569","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1274937.7,1274937.7,15139,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554880562,367736.00
04/10/2019 03:15,2,0.000,ALERT,212.83,299.07,60.006,1554880505,"179051228000119","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,62154.3,62154.3,15229,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554880564,367737.00
04/10/2019 03:30,2,0.000,ALERT,212.61,300.27,60.022,1554881404,"201051344000579","174011545737251",0.00,1.50,0,285.54,302.37,0.0,0.0,0.000,1274649.1,1274649.1,15591,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881406,367738.00
04/10/2019 03:30,2,0.000,ALERT,212.61,298.77,60.017,1554881404,"201051344001025","174011545737251",0.00,0.50,0,285.24,302.07,0.0,0.0,0.000,1257064.4,1257064.4,23517,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881408,367739.00
04/10/2019 03:30,2,0.000,ALERT,212.61,299.37,60.017,1554881404,"201051344001093","174011545737251",0.00,2.50,0,285.24,301.17,0.0,0.0,0.000,1241120.3,1241120.3,23551,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881410,367740.00
04/10/2019 03:30,2,0.000,ALERT,212.38,299.97,59.990,1554881404,"201051344000458","174011545737251",0.00,2.50,0,284.94,302.37,0.0,0.0,0.000,1257972.9,1257972.9,15338,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881412,367741.00
04/10/2019 03:30,2,0.000,ALERT,212.38,299.67,59.985,1554881404,"201051344000890","174011545737251",0.00,2.00,0,285.84,302.37,0.0,0.0,0.000,1255655.8,1255655.8,23468,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554881413,367742.00
04/10/2019 03:30,2,0.000,ALERT,212.16,299.37,60.017,1554881404,"201051344000988","174011545737251",0.00,1.50,0,282.84,301.17,0.0,0.0,0.000,972121.6,972121.6,15660,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881415,367743.00
04/10/2019 03:30,2,0.000,ALERT,213.06,300.27,60.012,1554881404,"201051344000582","174011545737251",0.00,0.50,0,286.14,302.07,0.0,0.0,0.000,1234808.8,1234808.8,23439,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554881417,367744.00
04/10/2019 03:30,2,0.000,ALERT,212.38,299.97,60.017,1554881404,"201051344000868","174011545737251",0.00,1.50,0,285.24,302.37,0.0,0.0,0.000,1243098.0,1243098.0,47389,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881419,367745.00
04/10/2019 03:30,2,0.000,ALERT,212.83,299.97,60.012,1554881404,"201051344000576","174011545737251",0.00,1.00,0,285.24,302.07,0.0,0.0,0.000,1261278.9,1261278.9,19422,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554881421,367746.00
04/10/2019 03:30,2,0.000,ALERT,212.61,299.37,59.980,1554881404,"201051344001158","174011545737251",0.00,0.50,0,284.64,301.17,0.0,0.0,0.000,1238105.2,1238105.2,15648,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881423,367747.00
04/10/2019 03:30,2,0.000,ALERT,212.83,298.77,59.980,1554881404,"201051344000917","174011545737251",0.00,2.50,0,283.74,300.87,0.0,0.0,0.000,1252898.7,1252898.7,23318,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881424,367748.00
04/10/2019 03:30,2,0.000,ALERT,213.06,298.77,60.001,1554881404,"201051344000417","174011545737251",0.00,1.00,0,284.64,300.87,0.0,0.0,0.000,1006759.5,1006759.5,23507,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881426,367749.00
04/10/2019 03:30,2,0.000,ALERT,213.06,299.37,60.001,1554881404,"201051344000685","174011545737251",0.00,1.50,0,285.24,301.17,0.0,0.0,0.000,1257455.0,1257455.0,23531,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881428,367750.00
04/10/2019 03:30,2,0.000,ALERT,212.61,298.47,60.033,1554881404,"201051344000651","174011545737251",0.00,0.00,0,284.64,300.87,0.0,0.0,0.000,1250204.8,1250204.8,23501,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881430,367751.00
04/10/2019 03:30,2,0.000,ALERT,212.38,300.27,59.985,1554881404,"201051344000594","174011545737251",0.00,1.00,0,284.94,301.77,0.0,0.0,0.000,1264013.4,1264013.4,47331,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881432,367752.00
04/10/2019 03:30,2,0.000,ALERT,212.61,299.37,59.996,1554881404,"201051344000469","174011545737251",0.00,0.00,0,284.34,301.47,0.0,0.0,0.000,1242637.7,1242637.7,15624,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881434,367753.00
04/10/2019 03:30,2,0.000,ALERT,212.83,299.37,60.006,1554881404,"201051344000585","174011545737251",0.00,1.50,0,284.94,301.47,0.0,0.0,0.000,1263277.6,1263277.6,23558,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881435,367754.00
04/10/2019 03:30,2,0.000,ALERT,213.06,299.37,60.001,1554881404,"201051344000853","174011545737251",0.00,1.00,0,284.64,301.77,0.0,0.0,0.000,1266026.9,1266026.9,15224,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554881437,367755.00
04/10/2019 03:30,2,0.000,ALERT,213.06,299.37,59.996,1554881404,"201051344001145","174011545737251",0.00,1.00,0,285.84,302.07,0.0,0.0,0.000,1265766.9,1265766.9,23476,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881439,367756.00
04/10/2019 03:30,2,0.000,ALERT,212.83,299.37,60.006,1554881404,"201051344000438","174011545737251",0.00,0.50,0,285.54,301.77,0.0,0.0,0.000,1258531.6,1258531.6,23510,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881441,367757.00
04/10/2019 03:30,2,0.000,ALERT,212.38,299.37,60.001,1554881404,"201051344001135","174011545737251",0.00,1.00,0,285.54,302.07,0.0,0.0,0.000,1245465.7,1245465.7,23463,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881443,367758.00
04/10/2019 03:30,2,0.000,ALERT,212.38,299.67,60.001,1554881404,"201051344000983","174011545737251",0.00,1.00,0,284.94,301.77,0.0,0.0,0.000,1264171.6,1264171.6,15223,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881445,367759.00
04/10/2019 03:30,2,0.000,ALERT,212.83,299.07,60.006,1554881404,"201051344001203","174011545737251",0.00,1.00,0,285.24,302.98,0.0,0.0,0.000,1253188.9,1253188.9,23516,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881446,367760.00
04/10/2019 03:30,2,0.000,ALERT,212.83,299.67,59.969,1554881404,"201051344001230","174011545737251",0.00,1.50,0,285.54,301.47,0.0,0.0,0.000,1250135.1,1250135.1,23335,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881448,367761.00
04/10/2019 03:30,2,0.000,ALERT,212.61,299.37,60.001,1554881404,"201051344000646","174011545737251",0.00,0.50,0,284.64,301.17,0.0,0.0,0.000,1243127.5,1243127.5,23484,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881450,367762.00
04/10/2019 03:30,2,0.000,ALERT,212.61,299.07,60.001,1554881404,"201051344000867","174011545737251",0.00,2.00,0,284.34,301.77,0.0,0.0,0.000,1241417.2,1241417.2,47412,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554881452,367763.00
04/10/2019 03:30,2,0.000,ALERT,213.06,299.07,60.028,1554881404,"201051344000633","174011545737251",0.00,1.00,0,283.44,301.17,0.0,0.0,0.000,1240255.0,1240255.0,47458,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881454,367764.00
04/10/2019 03:30,2,0.000,ALERT,212.38,299.37,60.006,1554881404,"201051344000955","174011545737251",0.00,1.00,0,285.24,301.17,0.0,0.0,0.000,1262945.1,1262945.1,23505,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881455,367765.00
04/10/2019 03:30,2,0.000,ALERT,212.38,298.17,59.975,1554881404,"201051344000648","174011545737251",0.00,0.50,0,284.04,301.47,0.0,0.0,0.000,1254092.7,1254092.7,46966,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881458,367766.00
04/10/2019 03:30,2,0.000,ALERT,212.83,299.37,60.012,1554881404,"201051344000645","174011545737251",0.00,1.50,0,284.64,301.47,0.0,0.0,0.000,1258887.3,1258887.3,46927,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881459,367767.00
04/10/2019 03:30,2,0.000,ALERT,212.38,299.97,60.006,1554881404,"201051344000569","174011545737251",0.00,1.00,0,285.54,302.37,0.0,0.0,0.000,1274937.7,1274937.7,15141,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554881461,367768.00
04/10/2019 03:30,2,0.000,ALERT,212.83,299.07,60.001,1554881404,"179051228000119","174011545737251",0.00,3.30,0,284.04,300.87,0.0,0.0,0.000,62154.3,62154.3,15231,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554881463,367769.00
04/10/2019 03:45,2,0.000,ALERT,212.61,300.57,59.990,1554882304,"201051344000579","174011545737251",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,1274649.1,1274649.1,15593,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882306,367770.00
04/10/2019 03:45,2,0.000,ALERT,212.61,299.07,60.001,1554882304,"201051344001025","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1257064.4,1257064.4,23519,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554882308,367771.00
04/10/2019 03:45,2,0.000,ALERT,212.83,299.67,59.996,1554882304,"201051344001093","174011545737251",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,1241120.3,1241120.3,23553,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882310,367772.00
04/10/2019 03:45,2,0.000,ALERT,212.61,299.97,59.996,1554882304,"201051344000458","174011545737251",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,1257972.9,1257972.9,15340,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554882312,367773.00
04/10/2019 03:45,2,0.000,ALERT,212.83,299.97,60.001,1554882304,"201051344000890","174011545737251",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,1255655.8,1255655.8,23470,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882314,367774.00
04/10/2019 03:45,2,0.000,ALERT,212.61,299.97,59.959,1554882304,"201051344000988","174011545737251",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,972121.6,972121.6,15662,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554882316,367775.00
04/10/2019 03:45,2,0.000,ALERT,213.29,300.57,59.996,1554882304,"201051344000582","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1234808.8,1234808.8,23441,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882317,367776.00
04/10/2019 03:45,2,0.000,ALERT,212.61,300.57,60.006,1554882304,"201051344000868","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1243098.0,1243098.0,47391,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882319,367777.00
04/10/2019 03:45,2,0.000,ALERT,213.29,300.57,60.038,1554882304,"201051344000576","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1261278.9,1261278.9,19424,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554882321,367778.00
04/10/2019 03:45,2,0.000,ALERT,212.83,299.67,60.033,1554882304,"201051344001158","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1238105.2,1238105.2,15650,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882323,367779.00
04/10/2019 03:45,2,0.000,ALERT,213.06,299.37,60.043,1554882304,"201051344000917","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1252898.7,1252898.7,23320,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882325,367780.00
04/10/2019 03:45,2,0.000,ALERT,213.06,299.37,60.012,1554882304,"201051344000417","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1006759.5,1006759.5,23509,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882326,367781.00
04/10/2019 03:45,2,0.000,ALERT,213.29,299.97,60.001,1554882304,"201051344000685","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1257455.0,1257455.0,23533,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554882328,367782.00
04/10/2019 03:45,2,0.000,ALERT,213.06,299.07,60.006,1554882304,"201051344000651","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1250204.8,1250204.8,23503,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882330,367783.00
04/10/2019 03:45,2,0.000,ALERT,212.16,300.27,60.006,1554882304,"201051344000594","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1264013.4,1264013.4,47333,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554882332,367784.00
04/10/2019 03:45,2,0.000,ALERT,212.83,299.97,60.006,1554882304,"201051344000469","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1242637.7,1242637.7,15626,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882334,367785.00
04/10/2019 03:45,2,0.000,ALERT,213.06,299.67,60.001,1554882304,"201051344000585","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1263277.6,1263277.6,23560,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882336,367786.00
04/10/2019 03:45,2,0.000,ALERT,213.06,299.67,59.959,1554882304,"201051344000853","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1266026.9,1266026.9,15226,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882337,367787.00
04/10/2019 03:45,2,0.000,ALERT,213.29,299.97,60.001,1554882304,"201051344001145","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1265766.9,1265766.9,23478,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882339,367788.00
04/10/2019 03:45,2,0.000,ALERT,212.83,299.67,60.006,1554882304,"201051344000438","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1258531.6,1258531.6,23512,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554882341,367789.00
04/10/2019 03:45,2,0.000,ALERT,212.61,299.67,60.006,1554882304,"201051344001135","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1245465.7,1245465.7,23465,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882343,367790.00
04/10/2019 03:45,2,0.000,ALERT,212.61,299.97,59.996,1554882304,"201051344000983","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1264171.6,1264171.6,15225,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882345,367791.00
04/10/2019 03:45,2,0.000,ALERT,213.06,299.37,59.996,1554882304,"201051344001203","174011545737251",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,1253188.9,1253188.9,23518,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882346,367792.00
04/10/2019 03:45,2,0.000,ALERT,212.83,300.27,60.033,1554882304,"201051344001230","174011545737251",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,1250135.1,1250135.1,23337,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882348,367793.00
04/10/2019 03:45,2,0.000,ALERT,212.61,299.67,60.001,1554882304,"201051344000646","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1243127.5,1243127.5,23486,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554882350,367794.00
04/10/2019 03:45,2,0.000,ALERT,212.61,298.77,59.953,1554882304,"201051344000867","174011545737251",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,1241417.2,1241417.2,47414,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882352,367795.00
04/10/2019 03:45,2,0.000,ALERT,213.29,299.37,60.001,1554882304,"201051344000633","174011545737251",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,1240255.0,1240255.0,47460,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554882354,367796.00
04/10/2019 03:45,2,0.000,ALERT,212.61,299.67,59.990,1554882304,"201051344000955","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1262945.1,1262945.1,23507,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882356,367797.00
04/10/2019 03:45,2,0.000,ALERT,212.61,299.07,59.996,1554882304,"201051344000648","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1254092.7,1254092.7,46968,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882358,367798.00
04/10/2019 03:45,2,0.000,ALERT,212.83,299.67,59.980,1554882304,"201051344000645","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1258887.3,1258887.3,46929,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554882359,367799.00
04/10/2019 03:45,2,0.000,ALERT,212.61,300.57,60.038,1554882304,"201051344000569","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1274937.7,1274937.7,15143,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554882361,367800.00
04/10/2019 03:45,2,0.000,ALERT,212.83,299.37,59.996,1554882304,"179051228000119","174011545737251",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,62154.3,62154.3,15233,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554882363,367801.00
04/10/2019 04:00,2,0.000,ALERT,212.61,300.27,59.980,1554883204,"201051344000579","174011545737251",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,1274649.1,1274649.1,15595,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883206,367802.00
04/10/2019 04:00,2,0.000,ALERT,212.83,298.77,59.985,1554883204,"201051344001025","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1257064.4,1257064.4,23521,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883208,367803.00
04/10/2019 04:00,2,0.000,ALERT,212.83,299.37,59.980,1554883204,"201051344001093","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1241120.3,1241120.3,23555,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883210,367804.00
04/10/2019 04:00,2,0.000,ALERT,212.61,299.67,59.985,1554883204,"201051344000458","174011545737251",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,1257972.9,1257972.9,15342,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883212,367805.00
04/10/2019 04:00,2,0.000,ALERT,212.83,299.67,59.975,1554883204,"201051344000890","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1255655.8,1255655.8,23472,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554883213,367806.00
04/10/2019 04:00,2,0.000,ALERT,212.38,299.37,59.964,1554883204,"201051344000988","174011545737251",0.00,1.50,0,295.16,301.77,0.0,0.0,0.000,972121.6,972121.6,15664,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883215,367807.00
04/10/2019 04:00,2,0.000,ALERT,213.29,300.27,59.990,1554883204,"201051344000582","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1234808.8,1234808.8,23443,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883217,367808.00
04/10/2019 04:00,2,0.000,ALERT,212.38,300.27,59.980,1554883204,"201051344000868","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1243098.0,1243098.0,47393,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883219,367809.00
04/10/2019 04:00,2,0.000,ALERT,213.06,300.27,60.012,1554883204,"201051344000576","174011545737251",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,1261278.9,1261278.9,19426,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883221,367810.00
04/10/2019 04:00,2,0.000,ALERT,212.61,299.67,60.017,1554883204,"201051344001158","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1238105.2,1238105.2,15652,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883222,367811.00
04/10/2019 04:00,2,0.000,ALERT,213.06,298.77,59.975,1554883204,"201051344000917","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1252898.7,1252898.7,23322,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883224,367812.00
04/10/2019 04:00,2,0.000,ALERT,213.06,298.77,59.980,1554883204,"201051344000417","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1006759.5,1006759.5,23511,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883226,367813.00
04/10/2019 04:00,2,0.000,ALERT,213.29,299.37,59.985,1554883204,"201051344000685","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1257455.0,1257455.0,23535,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554883228,367814.00
04/10/2019 04:00,2,0.000,ALERT,213.06,298.77,59.948,1554883204,"201051344000651","174011545737251",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,1250204.8,1250204.8,23505,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883230,367815.00
04/10/2019 04:00,2,0.000,ALERT,212.16,300.27,59.969,1554883204,"201051344000594","174011545737251",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,1264013.4,1264013.4,47335,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883232,367816.00
04/10/2019 04:00,2,0.000,ALERT,212.61,299.67,59.969,1554883204,"201051344000469","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1242637.7,1242637.7,15628,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883233,367817.00
04/10/2019 04:00,2,0.000,ALERT,213.06,299.67,60.012,1554883204,"201051344000585","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1263277.6,1263277.6,23562,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883235,367818.00
04/10/2019 04:00,2,0.000,ALERT,213.06,299.37,59.985,1554883204,"201051344000853","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1266026.9,1266026.9,15228,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883237,367819.00
04/10/2019 04:00,2,0.000,ALERT,213.06,299.67,59.996,1554883204,"201051344001145","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1265766.9,1265766.9,23480,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883239,367820.00
04/10/2019 04:00,2,0.000,ALERT,213.06,299.37,59.990,1554883204,"201051344000438","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1258531.6,1258531.6,23514,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883241,367821.00
04/10/2019 04:00,2,0.000,ALERT,212.61,299.37,59.985,1554883204,"201051344001135","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1245465.7,1245465.7,23467,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883243,367822.00
04/10/2019 04:00,2,0.000,ALERT,212.38,299.37,59.980,1554883204,"201051344000983","174011545737251",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,1264171.6,1264171.6,15227,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554883244,367823.00
04/10/2019 04:00,2,0.000,ALERT,212.83,299.07,59.990,1554883204,"201051344001203","174011545737251",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,1253188.9,1253188.9,23520,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554883246,367824.00
04/10/2019 04:00,2,0.000,ALERT,212.83,299.67,59.990,1554883204,"201051344001230","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1250135.1,1250135.1,23339,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554883248,367825.00
04/10/2019 04:00,2,0.000,ALERT,212.61,299.07,59.990,1554883204,"201051344000646","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1243127.5,1243127.5,23488,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883250,367826.00
04/10/2019 04:00,2,0.000,ALERT,212.83,299.07,59.985,1554883204,"201051344000867","174011545737251",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,1241417.2,1241417.2,47416,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883252,367827.00
04/10/2019 04:00,2,0.000,ALERT,213.06,299.37,59.985,1554883204,"201051344000633","174011545737251",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,1240255.0,1240255.0,47462,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883253,367828.00
04/10/2019 04:00,2,0.000,ALERT,212.38,299.37,60.017,1554883204,"201051344000955","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1262945.1,1262945.1,23509,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883255,367829.00
04/10/2019 04:00,2,0.000,ALERT,212.38,298.77,59.980,1554883204,"201051344000648","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1254092.7,1254092.7,46970,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883257,367830.00
04/10/2019 04:00,2,0.000,ALERT,212.83,299.37,59.990,1554883204,"201051344000645","174011545737251",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,1258887.3,1258887.3,46931,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883259,367831.00
04/10/2019 04:00,2,0.000,ALERT,212.38,299.97,59.996,1554883204,"201051344000569","174011545737251",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,1274937.7,1274937.7,15145,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554883261,367832.00
04/10/2019 04:00,2,0.000,ALERT,212.83,299.07,59.980,1554883204,"179051228000119","174011545737251",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,62154.3,62154.3,15235,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554883263,367833.00
04/10/2019 04:15,2,0.000,ALERT,212.61,299.97,60.017,1554884104,"201051344000579","174011545737251",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,1274649.1,1274649.1,15597,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884106,367834.00
04/10/2019 04:15,2,0.000,ALERT,212.83,299.37,60.012,1554884104,"201051344001025","174011545737251",0.00,0.50,0,295.46,301.77,0.0,0.0,0.000,1257064.4,1257064.4,23523,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884108,367835.00
04/10/2019 04:15,2,0.000,ALERT,213.06,299.97,60.017,1554884104,"201051344001093","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1241120.3,1241120.3,23557,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554884110,367836.00
04/10/2019 04:15,2,0.000,ALERT,212.38,299.37,60.006,1554884104,"201051344000458","174011545737251",0.00,3.00,0,295.76,302.07,0.0,0.0,0.000,1257972.9,1257972.9,15344,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554884112,367837.00
04/10/2019 04:15,2,0.000,ALERT,212.83,300.27,60.038,1554884104,"201051344000890","174011545737251",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,1255655.8,1255655.8,23474,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884114,367838.00
04/10/2019 04:15,2,0.000,ALERT,212.38,299.37,60.006,1554884104,"201051344000988","174011545737251",0.00,1.50,0,293.36,301.17,0.0,0.0,0.000,972121.6,972121.6,15666,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554884116,367839.00
04/10/2019 04:15,2,0.000,ALERT,213.29,300.87,60.001,1554884104,"201051344000582","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,1234808.8,1234808.8,23445,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554884117,367840.00
04/10/2019 04:15,2,0.000,ALERT,212.61,300.27,60.006,1554884104,"201051344000868","174011545737251",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,1243098.0,1243098.0,47395,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884119,367841.00
04/10/2019 04:15,2,0.000,ALERT,213.06,299.97,60.001,1554884104,"201051344000576","174011545737251",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,1261278.9,1261278.9,19428,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884121,367842.00
04/10/2019 04:15,2,0.000,ALERT,212.83,299.37,60.012,1554884104,"201051344001158","174011545737251",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,1238105.2,1238105.2,15654,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884123,367843.00
04/10/2019 04:15,2,0.000,ALERT,213.29,299.67,60.006,1554884104,"201051344000917","174011545737251",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,1252898.7,1252898.7,23324,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884125,367844.00
04/10/2019 04:15,2,0.000,ALERT,213.29,299.37,60.001,1554884104,"201051344000417","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1006759.5,1006759.5,23513,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884126,367845.00
04/10/2019 04:15,2,0.000,ALERT,213.29,299.67,59.980,1554884104,"201051344000685","174011545737251",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,1257455.0,1257455.0,23537,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554884128,367846.00
04/10/2019 04:15,2,0.000,ALERT,213.29,299.37,60.054,1554884104,"201051344000651","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1250204.8,1250204.8,23507,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884130,367847.00
04/10/2019 04:15,2,0.000,ALERT,212.16,299.67,59.996,1554884104,"201051344000594","174011545737251",0.00,1.00,0,295.16,301.77,0.0,0.0,0.000,1264013.4,1264013.4,47337,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884132,367848.00
04/10/2019 04:15,2,0.000,ALERT,212.61,299.37,60.001,1554884104,"201051344000469","174011545737251",0.00,0.50,0,294.56,301.17,0.0,0.0,0.000,1242637.7,1242637.7,15630,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884134,367849.00
04/10/2019 04:15,2,0.000,ALERT,213.29,299.97,60.001,1554884104,"201051344000585","174011545737251",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,1263277.6,1263277.6,23564,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884136,367850.00
04/10/2019 04:15,2,0.000,ALERT,213.06,299.07,60.012,1554884104,"201051344000853","174011545737251",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,1266026.9,1266026.9,15230,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884138,367851.00
04/10/2019 04:15,2,0.000,ALERT,213.29,299.97,60.006,1554884104,"201051344001145","174011545737251",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,1265766.9,1265766.9,23482,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884139,367852.00
04/10/2019 04:15,2,0.000,ALERT,213.06,299.97,60.012,1554884104,"201051344000438","174011545737251",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,1258531.6,1258531.6,23516,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554884141,367853.00
04/10/2019 04:15,2,0.000,ALERT,212.83,299.97,59.959,1554884104,"201051344001135","174011545737251",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,1245465.7,1245465.7,23469,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554884143,367854.00
04/10/2019 04:15,2,0.000,ALERT,212.38,299.37,59.980,1554884104,"201051344000983","174011545737251",0.00,1.50,0,296.06,301.77,0.0,0.0,0.000,1264171.6,1264171.6,15229,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554884145,367855.00
04/10/2019 04:15,2,0.000,ALERT,213.06,299.37,60.043,1554884104,"201051344001203","174011545737251",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,1253188.9,1253188.9,23522,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884147,367856.00
04/10/2019 04:15,2,0.000,ALERT,213.06,299.97,60.001,1554884104,"201051344001230","174011545737251",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,1250135.1,1250135.1,23341,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884148,367857.00
04/10/2019 04:15,2,0.000,ALERT,212.61,299.37,59.996,1554884104,"201051344000646","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,1243127.5,1243127.5,23490,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884150,367858.00
04/10/2019 04:15,2,0.000,ALERT,212.83,299.07,59.996,1554884104,"201051344000867","174011545737251",0.00,2.00,0,295.16,301.77,0.0,0.0,0.000,1241417.2,1241417.2,47418,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884152,367859.00
04/10/2019 04:15,2,0.000,ALERT,213.29,299.07,59.996,1554884104,"201051344000633","174011545737251",0.00,1.00,0,293.96,300.87,0.0,0.0,0.000,1240255.0,1240255.0,47464,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884154,367860.00
04/10/2019 04:15,2,0.000,ALERT,212.61,299.67,59.985,1554884104,"201051344000955","174011545737251",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,1262945.1,1262945.1,23511,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884156,367861.00
04/10/2019 04:15,2,0.000,ALERT,212.61,298.47,60.038,1554884104,"201051344000648","174011545737251",0.00,0.00,0,295.16,301.47,0.0,0.0,0.000,1254092.7,1254092.7,46972,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884158,367862.00
04/10/2019 04:15,2,0.000,ALERT,212.83,299.07,59.996,1554884104,"201051344000645","174011545737251",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,1258887.3,1258887.3,46933,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884159,367863.00
04/10/2019 04:15,2,0.000,ALERT,212.61,299.97,59.985,1554884104,"201051344000569","174011545737251",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,1274937.7,1274937.7,15147,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554884161,367864.00
04/10/2019 04:15,2,0.000,ALERT,212.83,298.77,59.985,1554884104,"179051228000119","174011545737251",0.00,3.30,0,294.56,301.17,0.0,0.0,0.000,62154.3,62154.3,15237,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554884163,367865.00
04/10/2019 04:30,2,0.000,ALERT,211.93,299.07,60.006,1554885004,"201051344000579","174011545737251",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,1274649.1,1274649.1,15599,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885007,367866.00
04/10/2019 04:30,2,0.000,ALERT,212.16,298.17,59.990,1554885004,"201051344001025","174011545737251",0.00,0.50,0,295.76,302.37,0.0,0.0,0.000,1257064.4,1257064.4,23525,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885008,367867.00
04/10/2019 04:30,2,0.000,ALERT,212.38,298.77,60.006,1554885004,"201051344001093","174011545737251",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,1241120.3,1241120.3,23559,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885010,367868.00
04/10/2019 04:30,2,0.000,ALERT,211.93,298.47,60.006,1554885004,"201051344000458","174011545737251",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,1257972.9,1257972.9,15346,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885012,367869.00
