ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 04:30,2,0.000,ALERT,212.16,299.37,59.996,1554885004,"201051344000890","174011545737251",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,1255655.8,1255655.8,23476,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885014,367870.00
04/10/2019 04:30,2,0.000,ALERT,211.93,298.17,60.001,1554885004,"201051344000988","174011545737251",0.00,1.00,0,293.66,301.17,0.0,0.0,0.000,972121.6,972121.6,15668,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885016,367871.00
04/10/2019 04:30,2,0.000,ALERT,212.83,299.97,60.006,1554885004,"201051344000582","174011545737251",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,1234808.8,1234808.8,23447,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885017,367872.00
04/10/2019 04:30,2,0.000,ALERT,212.16,299.07,60.012,1554885004,"201051344000868","174011545737251",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,1243098.0,1243098.0,47397,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885019,367873.00
04/10/2019 04:30,2,0.000,ALERT,212.61,299.07,60.001,1554885004,"201051344000576","174011545737251",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,1261278.9,1261278.9,19430,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885021,367874.00
04/10/2019 04:30,2,0.000,ALERT,212.16,298.47,60.001,1554885004,"201051344001158","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,1238105.2,1238105.2,15656,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885023,367875.00
04/10/2019 04:30,2,0.000,ALERT,212.61,298.77,60.001,1554885004,"201051344000917","174011545737251",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,1252898.7,1252898.7,23326,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885025,367876.00
04/10/2019 04:30,2,0.000,ALERT,212.61,298.47,60.006,1554885004,"201051344000417","174011545737251",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,1006759.5,1006759.5,23515,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885027,367877.00
04/10/2019 04:30,2,0.000,ALERT,212.83,299.07,60.038,1554885004,"201051344000685","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1257455.0,1257455.0,23539,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885028,367878.00
04/10/2019 04:30,2,0.000,ALERT,212.38,298.17,60.001,1554885004,"201051344000651","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,1250204.8,1250204.8,23509,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885030,367879.00
04/10/2019 04:30,2,0.000,ALERT,211.93,299.37,59.985,1554885004,"201051344000594","174011545737251",0.00,1.00,0,296.06,301.77,0.0,0.0,0.000,1264013.4,1264013.4,47339,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885032,367880.00
04/10/2019 04:30,2,0.000,ALERT,212.38,298.47,60.001,1554885004,"201051344000469","174011545737251",0.00,0.50,0,295.46,301.47,0.0,0.0,0.000,1242637.7,1242637.7,15632,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885034,367881.00
04/10/2019 04:30,2,0.000,ALERT,212.61,299.37,60.001,1554885004,"201051344000585","174011545737251",0.00,1.50,0,296.06,301.77,0.0,0.0,0.000,1263277.6,1263277.6,23566,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885036,367882.00
04/10/2019 04:30,2,0.000,ALERT,212.83,298.47,60.006,1554885004,"201051344000853","174011545737251",0.00,0.50,0,296.06,301.77,0.0,0.0,0.000,1266026.9,1266026.9,15232,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885037,367883.00
04/10/2019 04:30,2,0.000,ALERT,212.61,299.07,59.996,1554885004,"201051344001145","174011545737251",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,1265766.9,1265766.9,23484,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885039,367884.00
04/10/2019 04:30,2,0.000,ALERT,212.61,299.07,60.012,1554885004,"201051344000438","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1258531.6,1258531.6,23518,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885041,367885.00
04/10/2019 04:30,2,0.000,ALERT,212.16,299.07,59.975,1554885004,"201051344001135","174011545737251",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,1245465.7,1245465.7,23471,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885043,367886.00
04/10/2019 04:30,2,0.000,ALERT,212.16,298.77,60.012,1554885004,"201051344000983","174011545737251",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,1264171.6,1264171.6,15231,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885045,367887.00
04/10/2019 04:30,2,0.000,ALERT,212.38,298.77,60.017,1554885004,"201051344001203","174011545737251",0.00,0.50,0,296.06,302.98,0.0,0.0,0.000,1253188.9,1253188.9,23524,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885046,367888.00
04/10/2019 04:30,2,0.000,ALERT,212.38,299.37,60.012,1554885004,"201051344001230","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1250135.1,1250135.1,23343,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885048,367889.00
04/10/2019 04:30,2,0.000,ALERT,212.16,298.77,60.012,1554885004,"201051344000646","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,1243127.5,1243127.5,23492,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885050,367890.00
04/10/2019 04:30,2,0.000,ALERT,212.38,298.17,60.022,1554885004,"201051344000867","174011545737251",0.00,2.00,0,295.46,301.77,0.0,0.0,0.000,1241417.2,1241417.2,47420,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885052,367891.00
04/10/2019 04:30,2,0.000,ALERT,212.83,298.47,59.975,1554885004,"201051344000633","174011545737251",0.00,0.50,0,294.56,301.17,0.0,0.0,0.000,1240255.0,1240255.0,47466,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885054,367892.00
04/10/2019 04:30,2,0.000,ALERT,212.16,299.37,60.059,1554885004,"201051344000955","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1262945.1,1262945.1,23513,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885056,367893.00
04/10/2019 04:30,2,0.000,ALERT,212.38,297.87,60.017,1554885004,"201051344000648","174011545737251",0.00,0.00,0,295.46,301.47,0.0,0.0,0.000,1254092.7,1254092.7,46974,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885058,367894.00
04/10/2019 04:30,2,0.000,ALERT,212.61,298.77,60.012,1554885004,"201051344000645","174011545737251",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,1258887.3,1258887.3,46935,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885060,367895.00
04/10/2019 04:30,2,0.000,ALERT,212.38,299.37,60.043,1554885004,"201051344000569","174011545737251",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,1274937.7,1274937.7,15149,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885061,367896.00
04/10/2019 04:30,2,0.000,ALERT,212.61,298.17,60.017,1554885004,"179051228000119","174011545737251",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,62154.3,62154.3,15239,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554885063,367897.00
04/10/2019 04:45,2,0.000,ALERT,211.93,299.07,60.012,1554885905,"201051344000579","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1274649.1,1274649.1,15601,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885907,367898.00
04/10/2019 04:45,2,0.000,ALERT,212.16,297.87,59.990,1554885905,"201051344001025","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1257064.4,1257064.4,23527,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885908,367899.00
04/10/2019 04:45,2,0.000,ALERT,212.38,298.77,59.980,1554885905,"201051344001093","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1241120.3,1241120.3,23561,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885910,367900.00
04/10/2019 04:45,2,0.000,ALERT,211.93,298.47,59.985,1554885905,"201051344000458","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1257972.9,1257972.9,15348,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885912,367901.00
04/10/2019 04:45,2,0.000,ALERT,212.16,299.07,59.996,1554885905,"201051344000890","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1255655.8,1255655.8,23478,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885914,367902.00
04/10/2019 04:45,2,0.000,ALERT,211.93,298.17,59.996,1554885905,"201051344000988","174011545737251",0.00,1.00,0,293.96,299.97,0.0,0.0,0.000,972121.6,972121.6,15670,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885916,367903.00
04/10/2019 04:45,2,0.000,ALERT,212.61,299.37,60.038,1554885905,"201051344000582","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1234808.8,1234808.8,23449,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885918,367904.00
04/10/2019 04:45,2,0.000,ALERT,211.93,299.07,60.001,1554885905,"201051344000868","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1243098.0,1243098.0,47399,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885920,367905.00
04/10/2019 04:45,2,0.000,ALERT,212.61,298.77,60.022,1554885905,"201051344000576","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1261278.9,1261278.9,19432,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885921,367906.00
04/10/2019 04:45,2,0.000,ALERT,212.16,298.17,60.001,1554885905,"201051344001158","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1238105.2,1238105.2,15658,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885923,367907.00
04/10/2019 04:45,2,0.000,ALERT,212.38,297.87,59.990,1554885905,"201051344000917","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1252898.7,1252898.7,23328,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885925,367908.00
04/10/2019 04:45,2,0.000,ALERT,212.38,298.17,60.001,1554885905,"201051344000417","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1006759.5,1006759.5,23517,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885927,367909.00
04/10/2019 04:45,2,0.000,ALERT,212.61,298.77,60.001,1554885905,"201051344000685","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1257455.0,1257455.0,23541,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885929,367910.00
04/10/2019 04:45,2,0.000,ALERT,212.38,297.87,59.964,1554885905,"201051344000651","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1250204.8,1250204.8,23511,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885931,367911.00
04/10/2019 04:45,2,0.000,ALERT,211.70,299.07,59.996,1554885905,"201051344000594","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1264013.4,1264013.4,47341,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885933,367912.00
04/10/2019 04:45,2,0.000,ALERT,212.16,298.17,59.996,1554885905,"201051344000469","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1242637.7,1242637.7,15634,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885934,367913.00
04/10/2019 04:45,2,0.000,ALERT,212.38,299.07,60.038,1554885905,"201051344000585","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1263277.6,1263277.6,23568,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885936,367914.00
04/10/2019 04:45,2,0.000,ALERT,212.61,298.17,59.959,1554885905,"201051344000853","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1266026.9,1266026.9,15234,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885938,367915.00
04/10/2019 04:45,2,0.000,ALERT,212.38,298.77,59.959,1554885905,"201051344001145","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1265766.9,1265766.9,23486,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885940,367916.00
04/10/2019 04:45,2,0.000,ALERT,212.16,298.47,60.006,1554885905,"201051344000438","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1258531.6,1258531.6,23520,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885942,367917.00
04/10/2019 04:45,2,0.000,ALERT,211.93,298.47,60.006,1554885905,"201051344001135","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1245465.7,1245465.7,23473,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885944,367918.00
04/10/2019 04:45,2,0.000,ALERT,212.16,298.47,59.985,1554885905,"201051344000983","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1264171.6,1264171.6,15233,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885945,367919.00
04/10/2019 04:45,2,0.000,ALERT,212.38,298.47,60.006,1554885905,"201051344001203","174011545737251",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,1253188.9,1253188.9,23526,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885947,367920.00
04/10/2019 04:45,2,0.000,ALERT,212.16,299.07,60.006,1554885905,"201051344001230","174011545737251",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,1250135.1,1250135.1,23345,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885949,367921.00
04/10/2019 04:45,2,0.000,ALERT,211.93,298.47,60.006,1554885905,"201051344000646","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1243127.5,1243127.5,23494,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885951,367922.00
04/10/2019 04:45,2,0.000,ALERT,212.38,298.17,59.996,1554885905,"201051344000867","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1241417.2,1241417.2,47422,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885953,367923.00
04/10/2019 04:45,2,0.000,ALERT,212.61,298.17,59.996,1554885905,"201051344000633","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1240255.0,1240255.0,47468,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885955,367924.00
04/10/2019 04:45,2,0.000,ALERT,211.93,298.77,59.985,1554885905,"201051344000955","174011545737251",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,1262945.1,1262945.1,23515,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885956,367925.00
04/10/2019 04:45,2,0.000,ALERT,212.16,298.17,59.980,1554885905,"201051344000648","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1254092.7,1254092.7,46976,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885958,367926.00
04/10/2019 04:45,2,0.000,ALERT,212.38,299.07,60.006,1554885905,"201051344000645","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1258887.3,1258887.3,46937,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554885960,367927.00
04/10/2019 04:45,2,0.000,ALERT,212.16,299.97,59.975,1554885905,"201051344000569","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1274937.7,1274937.7,15151,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554885962,367928.00
04/10/2019 04:45,2,0.000,ALERT,212.61,299.07,60.001,1554885905,"179051228000119","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,62154.3,62154.3,15241,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554885964,367929.00
04/10/2019 05:00,2,0.000,ALERT,212.16,299.07,60.012,1554886804,"201051344000579","174011545737251",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,1274649.1,1274649.1,15603,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554886806,367930.00
04/10/2019 05:00,2,0.000,ALERT,211.70,297.26,59.975,1554886804,"201051344001025","174011545737251",0.00,0.00,0,294.86,300.87,0.0,0.0,0.000,1257064.4,1257064.4,23529,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886808,367931.00
04/10/2019 05:00,2,0.000,ALERT,211.70,297.87,60.001,1554886804,"201051344001093","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1241120.3,1241120.3,23563,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886810,367932.00
04/10/2019 05:00,2,0.000,ALERT,212.16,298.47,59.975,1554886804,"201051344000458","174011545737251",0.00,2.00,0,294.86,301.17,0.0,0.0,0.000,1257972.9,1257972.9,15350,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886811,367933.00
04/10/2019 05:00,2,0.000,ALERT,211.70,298.17,60.006,1554886804,"201051344000890","174011545737251",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,1255655.8,1255655.8,23480,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886813,367934.00
04/10/2019 05:00,2,0.000,ALERT,211.93,298.17,60.001,1554886804,"201051344000988","174011545737251",0.00,0.50,0,292.46,300.27,0.0,0.0,0.000,972121.6,972121.6,15672,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886815,367935.00
04/10/2019 05:00,2,0.000,ALERT,212.38,298.77,60.001,1554886804,"201051344000582","174011545737251",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,1234808.8,1234808.8,23451,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554886817,367936.00
04/10/2019 05:00,2,0.000,ALERT,212.16,298.77,60.001,1554886804,"201051344000868","174011545737251",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,1243098.0,1243098.0,47401,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886819,367937.00
04/10/2019 05:00,2,0.000,ALERT,212.61,298.77,60.001,1554886804,"201051344000576","174011545737251",0.00,0.00,0,294.86,300.87,0.0,0.0,0.000,1261278.9,1261278.9,19434,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886821,367938.00
04/10/2019 05:00,2,0.000,ALERT,212.38,298.17,60.012,1554886804,"201051344001158","174011545737251",0.00,-0.50,0,294.26,300.27,0.0,0.0,0.000,1238105.2,1238105.2,15660,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886822,367939.00
04/10/2019 05:00,2,0.000,ALERT,212.16,297.57,59.996,1554886804,"201051344000917","174011545737251",0.00,1.50,0,293.96,299.67,0.0,0.0,0.000,1252898.7,1252898.7,23330,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886824,367940.00
04/10/2019 05:00,2,0.000,ALERT,212.16,297.26,60.001,1554886804,"201051344000417","174011545737251",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,1006759.5,1006759.5,23519,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886826,367941.00
04/10/2019 05:00,2,0.000,ALERT,212.16,297.87,60.001,1554886804,"201051344000685","174011545737251",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,1257455.0,1257455.0,23543,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886828,367942.00
04/10/2019 05:00,2,0.000,ALERT,211.93,297.26,60.049,1554886804,"201051344000651","174011545737251",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,1250204.8,1250204.8,23513,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554886830,367943.00
04/10/2019 05:00,2,0.000,ALERT,211.93,298.77,60.033,1554886804,"201051344000594","174011545737251",0.00,0.50,0,294.56,300.87,0.0,0.0,0.000,1264013.4,1264013.4,47343,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886832,367944.00
04/10/2019 05:00,2,0.000,ALERT,212.16,298.17,60.012,1554886804,"201051344000469","174011545737251",0.00,-0.50,0,293.96,300.27,0.0,0.0,0.000,1242637.7,1242637.7,15636,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886834,367945.00
04/10/2019 05:00,2,0.000,ALERT,212.16,298.17,60.006,1554886804,"201051344000585","174011545737251",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,1263277.6,1263277.6,23570,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886835,367946.00
04/10/2019 05:00,2,0.000,ALERT,212.61,298.17,59.959,1554886804,"201051344000853","174011545737251",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,1266026.9,1266026.9,15236,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886837,367947.00
04/10/2019 05:00,2,0.000,ALERT,212.16,298.17,60.001,1554886804,"201051344001145","174011545737251",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,1265766.9,1265766.9,23488,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886839,367948.00
04/10/2019 05:00,2,0.000,ALERT,212.16,298.17,60.006,1554886804,"201051344000438","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1258531.6,1258531.6,23522,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554886841,367949.00
04/10/2019 05:00,2,0.000,ALERT,211.48,297.87,60.001,1554886804,"201051344001135","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1245465.7,1245465.7,23475,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554886843,367950.00
04/10/2019 05:00,2,0.000,ALERT,212.16,298.47,59.959,1554886804,"201051344000983","174011545737251",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,1264171.6,1264171.6,15235,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886845,367951.00
04/10/2019 05:00,2,0.000,ALERT,211.93,297.26,60.028,1554886804,"201051344001203","174011545737251",0.00,0.00,0,295.16,302.07,0.0,0.0,0.000,1253188.9,1253188.9,23528,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554886846,367952.00
04/10/2019 05:00,2,0.000,ALERT,211.93,298.47,60.001,1554886804,"201051344001230","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,1250135.1,1250135.1,23347,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554886848,367953.00
04/10/2019 05:00,2,0.000,ALERT,211.48,297.57,59.969,1554886804,"201051344000646","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,1243127.5,1243127.5,23496,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554886850,367954.00
04/10/2019 05:00,2,0.000,ALERT,212.38,297.87,59.980,1554886804,"201051344000867","174011545737251",0.00,1.00,0,293.96,300.87,0.0,0.0,0.000,1241417.2,1241417.2,47424,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886852,367955.00
04/10/2019 05:00,2,0.000,ALERT,212.83,298.17,59.969,1554886804,"201051344000633","174011545737251",0.00,0.00,0,293.06,299.97,0.0,0.0,0.000,1240255.0,1240255.0,47470,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886854,367956.00
04/10/2019 05:00,2,0.000,ALERT,211.48,298.17,60.001,1554886804,"201051344000955","174011545737251",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,1262945.1,1262945.1,23517,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886856,367957.00
04/10/2019 05:00,2,0.000,ALERT,212.16,297.57,59.975,1554886804,"201051344000648","174011545737251",0.00,-0.50,0,293.96,300.87,0.0,0.0,0.000,1254092.7,1254092.7,46978,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554886857,367958.00
04/10/2019 05:00,2,0.000,ALERT,212.83,298.47,59.996,1554886804,"201051344000645","174011545737251",0.00,1.00,0,294.86,300.87,0.0,0.0,0.000,1258887.3,1258887.3,46939,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554886859,367959.00
04/10/2019 05:00,2,0.000,ALERT,212.38,299.07,60.001,1554886804,"201051344000569","174011545737251",0.00,0.50,0,295.46,301.77,0.0,0.0,0.000,1274937.7,1274937.7,15153,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554886861,367960.00
04/10/2019 05:00,2,0.000,ALERT,212.61,297.87,59.996,1554886804,"179051228000119","174011545737251",0.00,2.50,0,293.66,300.87,0.0,0.0,0.000,62154.3,62154.3,15243,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554886863,367961.00
04/10/2019 05:15,2,0.000,ALERT,212.16,298.77,60.006,1554887704,"201051344000579","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1274649.1,1274649.1,15605,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554887707,367962.00
04/10/2019 05:15,2,0.000,ALERT,211.70,296.66,59.990,1554887704,"201051344001025","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1257064.4,1257064.4,23531,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554887708,367963.00
04/10/2019 05:15,2,0.000,ALERT,211.93,297.26,60.028,1554887704,"201051344001093","174011545737251",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,1241120.3,1241120.3,23565,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887710,367964.00
04/10/2019 05:15,2,0.000,ALERT,211.93,298.17,59.980,1554887704,"201051344000458","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,1257972.9,1257972.9,15352,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887712,367965.00
04/10/2019 05:15,2,0.000,ALERT,211.70,297.87,60.038,1554887704,"201051344000890","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1255655.8,1255655.8,23482,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887714,367966.00
04/10/2019 05:15,2,0.000,ALERT,211.70,297.57,59.990,1554887704,"201051344000988","174011545737251",0.00,0.50,0,293.66,299.97,0.0,0.0,0.000,972121.6,972121.6,15674,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554887716,367967.00
04/10/2019 05:15,2,0.000,ALERT,212.38,298.47,59.964,1554887704,"201051344000582","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1234808.8,1234808.8,23453,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554887717,367968.00
04/10/2019 05:15,2,0.000,ALERT,211.93,298.47,60.022,1554887704,"201051344000868","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1243098.0,1243098.0,47403,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887719,367969.00
04/10/2019 05:15,2,0.000,ALERT,212.38,298.47,60.012,1554887704,"201051344000576","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1261278.9,1261278.9,19436,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887721,367970.00
04/10/2019 05:15,2,0.000,ALERT,212.16,298.17,60.028,1554887704,"201051344001158","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1238105.2,1238105.2,15662,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554887723,367971.00
04/10/2019 05:15,2,0.000,ALERT,211.93,296.96,60.059,1554887704,"201051344000917","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1252898.7,1252898.7,23332,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887725,367972.00
04/10/2019 05:15,2,0.000,ALERT,211.93,296.96,60.022,1554887704,"201051344000417","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1006759.5,1006759.5,23521,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887726,367973.00
04/10/2019 05:15,2,0.000,ALERT,212.16,297.26,60.012,1554887704,"201051344000685","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1257455.0,1257455.0,23545,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554887728,367974.00
04/10/2019 05:15,2,0.000,ALERT,211.93,296.66,59.975,1554887704,"201051344000651","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1250204.8,1250204.8,23515,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887730,367975.00
04/10/2019 05:15,2,0.000,ALERT,211.70,298.47,60.017,1554887704,"201051344000594","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1264013.4,1264013.4,47345,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554887732,367976.00
04/10/2019 05:15,2,0.000,ALERT,212.16,297.87,60.022,1554887704,"201051344000469","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1242637.7,1242637.7,15638,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887734,367977.00
04/10/2019 05:15,2,0.000,ALERT,212.16,297.57,60.022,1554887704,"201051344000585","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1263277.6,1263277.6,23572,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554887735,367978.00
04/10/2019 05:15,2,0.000,ALERT,212.61,297.87,59.980,1554887704,"201051344000853","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1266026.9,1266026.9,15238,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554887737,367979.00
04/10/2019 05:15,2,0.000,ALERT,212.16,297.57,60.022,1554887704,"201051344001145","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1265766.9,1265766.9,23490,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554887739,367980.00
04/10/2019 05:15,2,0.000,ALERT,212.16,297.57,60.017,1554887704,"201051344000438","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1258531.6,1258531.6,23524,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887741,367981.00
04/10/2019 05:15,2,0.000,ALERT,211.48,297.26,60.043,1554887704,"201051344001135","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1245465.7,1245465.7,23477,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887743,367982.00
04/10/2019 05:15,2,0.000,ALERT,212.16,298.17,60.006,1554887704,"201051344000983","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1264171.6,1264171.6,15237,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887745,367983.00
04/10/2019 05:15,2,0.000,ALERT,211.93,296.96,60.006,1554887704,"201051344001203","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,1253188.9,1253188.9,23530,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887747,367984.00
04/10/2019 05:15,2,0.000,ALERT,211.93,298.17,59.959,1554887704,"201051344001230","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1250135.1,1250135.1,23349,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887748,367985.00
04/10/2019 05:15,2,0.000,ALERT,211.70,297.26,60.022,1554887704,"201051344000646","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1243127.5,1243127.5,23498,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887750,367986.00
04/10/2019 05:15,2,0.000,ALERT,212.16,297.57,59.990,1554887704,"201051344000867","174011545737251",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,1241417.2,1241417.2,47426,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887752,367987.00
04/10/2019 05:15,2,0.000,ALERT,212.83,297.87,60.001,1554887704,"201051344000633","174011545737251",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,1240255.0,1240255.0,47472,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887754,367988.00
04/10/2019 05:15,2,0.000,ALERT,211.48,297.57,60.028,1554887704,"201051344000955","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1262945.1,1262945.1,23519,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887756,367989.00
04/10/2019 05:15,2,0.000,ALERT,212.16,297.26,59.985,1554887704,"201051344000648","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1254092.7,1254092.7,46980,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887757,367990.00
04/10/2019 05:15,2,0.000,ALERT,212.61,297.87,60.017,1554887704,"201051344000645","174011545737251",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,1258887.3,1258887.3,46941,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554887759,367991.00
04/10/2019 05:15,2,0.000,ALERT,212.16,298.77,59.996,1554887704,"201051344000569","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1274937.7,1274937.7,15155,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554887761,367992.00
04/10/2019 05:15,2,0.000,ALERT,212.38,297.57,59.980,1554887704,"179051228000119","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,62154.3,62154.3,15245,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554887763,367993.00
04/10/2019 05:30,2,0.000,ALERT,211.70,298.17,60.059,1554888605,"201051344000579","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,1274649.1,1274649.1,15607,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888607,367994.00
04/10/2019 05:30,2,0.000,ALERT,211.70,296.96,60.028,1554888605,"201051344001025","174011545737251",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,1257064.4,1257064.4,23533,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554888608,367995.00
04/10/2019 05:30,2,0.000,ALERT,211.70,297.57,60.022,1554888605,"201051344001093","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1241120.3,1241120.3,23567,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888610,367996.00
04/10/2019 05:30,2,0.000,ALERT,211.70,297.87,60.028,1554888605,"201051344000458","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1257972.9,1257972.9,15354,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888612,367997.00
04/10/2019 05:30,2,0.000,ALERT,211.70,297.87,60.022,1554888605,"201051344000890","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1255655.8,1255655.8,23484,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888614,367998.00
04/10/2019 05:30,2,0.000,ALERT,211.70,297.57,60.022,1554888605,"201051344000988","174011545737251",0.00,0.00,0,293.66,299.37,0.0,0.0,0.000,972121.6,972121.6,15676,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554888616,367999.00
04/10/2019 05:30,2,0.000,ALERT,212.38,298.47,59.996,1554888605,"201051344000582","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1234808.8,1234808.8,23455,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554888618,368000.00
04/10/2019 05:30,2,0.000,ALERT,211.70,298.17,60.059,1554888605,"201051344000868","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1243098.0,1243098.0,47405,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554888619,368001.00
04/10/2019 05:30,2,0.000,ALERT,212.16,298.17,60.017,1554888605,"201051344000576","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1261278.9,1261278.9,19438,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888621,368002.00
04/10/2019 05:30,2,0.000,ALERT,211.93,297.57,60.028,1554888605,"201051344001158","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1238105.2,1238105.2,15664,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888623,368003.00
04/10/2019 05:30,2,0.000,ALERT,211.93,296.96,60.017,1554888605,"201051344000917","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1252898.7,1252898.7,23334,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888625,368004.00
04/10/2019 05:30,2,0.000,ALERT,211.93,297.26,60.028,1554888605,"201051344000417","174011545737251",0.00,0.00,0,295.16,298.77,0.0,0.0,0.000,1006759.5,1006759.5,23523,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554888627,368005.00
04/10/2019 05:30,2,0.000,ALERT,212.16,297.57,60.012,1554888605,"201051344000685","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1257455.0,1257455.0,23547,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888629,368006.00
04/10/2019 05:30,2,0.000,ALERT,211.93,296.66,60.017,1554888605,"201051344000651","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1250204.8,1250204.8,23517,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888630,368007.00
04/10/2019 05:30,2,0.000,ALERT,211.25,298.17,60.028,1554888605,"201051344000594","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1264013.4,1264013.4,47347,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554888632,368008.00
04/10/2019 05:30,2,0.000,ALERT,211.70,297.57,60.028,1554888605,"201051344000469","174011545737251",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,1242637.7,1242637.7,15640,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554888634,368009.00
04/10/2019 05:30,2,0.000,ALERT,211.93,297.87,60.012,1554888605,"201051344000585","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,1263277.6,1263277.6,23574,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888636,368010.00
04/10/2019 05:30,2,0.000,ALERT,212.16,297.26,60.054,1554888605,"201051344000853","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1266026.9,1266026.9,15240,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554888638,368011.00
04/10/2019 05:30,2,0.000,ALERT,212.16,298.17,60.022,1554888605,"201051344001145","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1265766.9,1265766.9,23492,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888639,368012.00
04/10/2019 05:30,2,0.000,ALERT,211.93,297.87,60.028,1554888605,"201051344000438","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1258531.6,1258531.6,23526,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554888641,368013.00
04/10/2019 05:30,2,0.000,ALERT,211.48,297.87,60.012,1554888605,"201051344001135","174011545737251",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,1245465.7,1245465.7,23479,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888643,368014.00
