ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 05:30,2,0.000,ALERT,211.70,297.87,60.070,1554888605,"201051344000983","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1264171.6,1264171.6,15239,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888645,368015.00
04/10/2019 05:30,2,0.000,ALERT,211.93,297.57,60.033,1554888605,"201051344001203","174011545737251",0.00,-0.50,0,295.46,301.17,0.0,0.0,0.000,1253188.9,1253188.9,23532,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888647,368016.00
04/10/2019 05:30,2,0.000,ALERT,211.93,298.47,60.028,1554888605,"201051344001230","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1250135.1,1250135.1,23351,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554888649,368017.00
04/10/2019 05:30,2,0.000,ALERT,211.70,297.57,59.969,1554888605,"201051344000646","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,1243127.5,1243127.5,23500,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888651,368018.00
04/10/2019 05:30,2,0.000,ALERT,212.16,297.26,60.059,1554888605,"201051344000867","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1241417.2,1241417.2,47428,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888653,368019.00
04/10/2019 05:30,2,0.000,ALERT,212.38,297.57,60.028,1554888605,"201051344000633","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1240255.0,1240255.0,47474,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888654,368020.00
04/10/2019 05:30,2,0.000,ALERT,211.48,297.87,60.022,1554888605,"201051344000955","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1262945.1,1262945.1,23521,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888656,368021.00
04/10/2019 05:30,2,0.000,ALERT,211.93,297.26,60.054,1554888605,"201051344000648","174011545737251",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,1254092.7,1254092.7,46982,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888658,368022.00
04/10/2019 05:30,2,0.000,ALERT,212.16,297.87,60.022,1554888605,"201051344000645","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1258887.3,1258887.3,46943,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888660,368023.00
04/10/2019 05:30,2,0.000,ALERT,211.70,298.47,60.033,1554888605,"201051344000569","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1274937.7,1274937.7,15157,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554888662,368024.00
04/10/2019 05:30,2,0.000,ALERT,212.16,297.26,60.049,1554888605,"179051228000119","174011545737251",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,62154.3,62154.3,15247,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554888663,368025.00
04/10/2019 05:45,2,0.000,ALERT,211.48,297.26,60.028,1554889504,"201051344000579","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,1274649.1,1274649.1,15609,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889506,368026.00
04/10/2019 05:45,2,0.000,ALERT,211.25,296.06,60.012,1554889504,"201051344001025","174011545737251",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,1257064.4,1257064.4,23535,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889508,368027.00
04/10/2019 05:45,2,0.000,ALERT,211.48,296.66,59.996,1554889504,"201051344001093","174011545737251",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,1241120.3,1241120.3,23569,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889510,368028.00
04/10/2019 05:45,2,0.000,ALERT,211.25,296.36,60.028,1554889504,"201051344000458","174011545737251",0.00,1.00,0,294.26,299.97,0.0,0.0,0.000,1257972.9,1257972.9,15356,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889512,368029.00
04/10/2019 05:45,2,0.000,ALERT,211.48,297.26,60.012,1554889504,"201051344000890","174011545737251",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,1255655.8,1255655.8,23486,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554889514,368030.00
04/10/2019 05:45,2,0.000,ALERT,211.25,296.36,60.012,1554889504,"201051344000988","174011545737251",0.00,0.00,0,292.16,299.07,0.0,0.0,0.000,972121.6,972121.6,15678,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554889515,368031.00
04/10/2019 05:45,2,0.000,ALERT,211.93,297.87,60.038,1554889504,"201051344000582","174011545737251",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,1234808.8,1234808.8,23457,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554889517,368032.00
04/10/2019 05:45,2,0.000,ALERT,211.25,296.96,60.022,1554889504,"201051344000868","174011545737251",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,1243098.0,1243098.0,47407,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889519,368033.00
04/10/2019 05:45,2,0.000,ALERT,211.93,296.96,60.022,1554889504,"201051344000576","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,1261278.9,1261278.9,19440,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889521,368034.00
04/10/2019 05:45,2,0.000,ALERT,211.48,296.36,59.990,1554889504,"201051344001158","174011545737251",0.00,-1.50,0,293.96,299.07,0.0,0.0,0.000,1238105.2,1238105.2,15666,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889523,368035.00
04/10/2019 05:45,2,0.000,ALERT,211.70,296.36,60.012,1554889504,"201051344000917","174011545737251",0.00,1.00,0,293.06,298.47,0.0,0.0,0.000,1252898.7,1252898.7,23336,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889525,368036.00
04/10/2019 05:45,2,0.000,ALERT,211.70,296.06,60.012,1554889504,"201051344000417","174011545737251",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,1006759.5,1006759.5,23525,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889526,368037.00
04/10/2019 05:45,2,0.000,ALERT,211.93,296.96,60.043,1554889504,"201051344000685","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1257455.0,1257455.0,23549,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889528,368038.00
04/10/2019 05:45,2,0.000,ALERT,211.48,296.06,60.006,1554889504,"201051344000651","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,1250204.8,1250204.8,23519,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889530,368039.00
04/10/2019 05:45,2,0.000,ALERT,211.03,296.96,60.006,1554889504,"201051344000594","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1264013.4,1264013.4,47349,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554889532,368040.00
04/10/2019 05:45,2,0.000,ALERT,211.48,296.36,59.990,1554889504,"201051344000469","174011545737251",0.00,-1.00,0,293.66,299.07,0.0,0.0,0.000,1242637.7,1242637.7,15642,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889534,368041.00
04/10/2019 05:45,2,0.000,ALERT,211.70,297.26,60.033,1554889504,"201051344000585","174011545737251",0.00,0.00,0,293.96,299.37,0.0,0.0,0.000,1263277.6,1263277.6,23576,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889535,368042.00
04/10/2019 05:45,2,0.000,ALERT,212.16,296.36,59.996,1554889504,"201051344000853","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,1266026.9,1266026.9,15242,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889537,368043.00
04/10/2019 05:45,2,0.000,ALERT,211.93,296.96,60.001,1554889504,"201051344001145","174011545737251",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,1265766.9,1265766.9,23494,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554889539,368044.00
04/10/2019 05:45,2,0.000,ALERT,211.70,296.66,60.006,1554889504,"201051344000438","174011545737251",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,1258531.6,1258531.6,23528,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889541,368045.00
04/10/2019 05:45,2,0.000,ALERT,211.25,296.96,60.001,1554889504,"201051344001135","174011545737251",0.00,-0.50,0,294.56,299.97,0.0,0.0,0.000,1245465.7,1245465.7,23481,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889543,368046.00
04/10/2019 05:45,2,0.000,ALERT,211.48,296.36,59.985,1554889504,"201051344000983","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,1264171.6,1264171.6,15241,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554889545,368047.00
04/10/2019 05:45,2,0.000,ALERT,211.70,296.36,59.996,1554889504,"201051344001203","174011545737251",0.00,-0.50,0,294.26,301.17,0.0,0.0,0.000,1253188.9,1253188.9,23534,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889546,368048.00
04/10/2019 05:45,2,0.000,ALERT,211.48,296.96,59.996,1554889504,"201051344001230","174011545737251",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,1250135.1,1250135.1,23353,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889548,368049.00
04/10/2019 05:45,2,0.000,ALERT,211.25,296.66,59.980,1554889504,"201051344000646","174011545737251",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,1243127.5,1243127.5,23502,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554889550,368050.00
04/10/2019 05:45,2,0.000,ALERT,211.70,296.06,60.012,1554889504,"201051344000867","174011545737251",0.00,0.50,0,293.66,299.67,0.0,0.0,0.000,1241417.2,1241417.2,47430,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889552,368051.00
04/10/2019 05:45,2,0.000,ALERT,212.16,296.36,60.001,1554889504,"201051344000633","174011545737251",0.00,-1.00,0,292.76,299.07,0.0,0.0,0.000,1240255.0,1240255.0,47476,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889554,368052.00
04/10/2019 05:45,2,0.000,ALERT,211.25,296.96,59.996,1554889504,"201051344000955","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1262945.1,1262945.1,23523,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889556,368053.00
04/10/2019 05:45,2,0.000,ALERT,211.48,295.76,60.049,1554889504,"201051344000648","174011545737251",0.00,-1.50,0,293.66,299.37,0.0,0.0,0.000,1254092.7,1254092.7,46984,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554889557,368054.00
04/10/2019 05:45,2,0.000,ALERT,211.93,296.36,60.006,1554889504,"201051344000645","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1258887.3,1258887.3,46945,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554889559,368055.00
04/10/2019 05:45,2,0.000,ALERT,211.70,296.96,59.990,1554889504,"201051344000569","174011545737251",0.00,-0.50,0,295.16,300.57,0.0,0.0,0.000,1274937.7,1274937.7,15159,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554889561,368056.00
04/10/2019 05:45,2,0.000,ALERT,211.93,296.06,60.001,1554889504,"179051228000119","174011545737251",0.00,1.50,0,293.36,299.07,0.0,0.0,0.000,62154.3,62154.3,15249,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554889563,368057.00
04/10/2019 06:00,2,0.000,ALERT,211.03,297.26,60.012,1554890404,"201051344000579","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1274649.1,1274649.1,15611,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554890406,368058.00
04/10/2019 06:00,2,0.000,ALERT,210.57,295.16,59.985,1554890404,"201051344001025","174011545737251",0.00,-1.50,0,293.36,299.07,0.0,0.0,0.000,1257064.4,1257064.4,23537,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890408,368059.00
04/10/2019 06:00,2,0.000,ALERT,210.57,295.76,60.022,1554890404,"201051344001093","174011545737251",0.00,0.50,0,293.96,298.47,0.0,0.0,0.000,1241120.3,1241120.3,23571,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890410,368060.00
04/10/2019 06:00,2,0.000,ALERT,210.80,296.36,60.028,1554890404,"201051344000458","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,1257972.9,1257972.9,15358,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890412,368061.00
04/10/2019 06:00,2,0.000,ALERT,210.80,296.36,60.033,1554890404,"201051344000890","174011545737251",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,1255655.8,1255655.8,23488,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554890414,368062.00
04/10/2019 06:00,2,0.000,ALERT,210.80,296.36,60.033,1554890404,"201051344000988","174011545737251",0.00,-0.50,0,291.85,298.17,0.0,0.0,0.000,972121.6,972121.6,15680,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890415,368063.00
04/10/2019 06:00,2,0.000,ALERT,211.25,296.96,60.033,1554890404,"201051344000582","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,1234808.8,1234808.8,23459,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890417,368064.00
04/10/2019 06:00,2,0.000,ALERT,210.80,296.96,60.006,1554890404,"201051344000868","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1243098.0,1243098.0,47409,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890419,368065.00
04/10/2019 06:00,2,0.000,ALERT,211.48,296.96,60.038,1554890404,"201051344000576","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1261278.9,1261278.9,19442,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890421,368066.00
04/10/2019 06:00,2,0.000,ALERT,211.25,296.36,60.033,1554890404,"201051344001158","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1238105.2,1238105.2,15668,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890423,368067.00
04/10/2019 06:00,2,0.000,ALERT,211.03,295.46,60.033,1554890404,"201051344000917","174011545737251",0.00,0.50,0,292.76,297.57,0.0,0.0,0.000,1252898.7,1252898.7,23338,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890424,368068.00
04/10/2019 06:00,2,0.000,ALERT,211.03,295.46,60.001,1554890404,"201051344000417","174011545737251",0.00,-0.50,0,293.36,297.87,0.0,0.0,0.000,1006759.5,1006759.5,23527,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890426,368069.00
04/10/2019 06:00,2,0.000,ALERT,211.03,295.76,60.017,1554890404,"201051344000685","174011545737251",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,1257455.0,1257455.0,23551,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554890428,368070.00
04/10/2019 06:00,2,0.000,ALERT,210.80,294.86,60.012,1554890404,"201051344000651","174011545737251",0.00,-2.00,0,293.36,297.87,0.0,0.0,0.000,1250204.8,1250204.8,23521,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890430,368071.00
04/10/2019 06:00,2,0.000,ALERT,210.57,296.96,60.012,1554890404,"201051344000594","174011545737251",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,1264013.4,1264013.4,47351,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890432,368072.00
04/10/2019 06:00,2,0.000,ALERT,211.25,296.66,60.059,1554890404,"201051344000469","174011545737251",0.00,-1.50,0,293.36,298.17,0.0,0.0,0.000,1242637.7,1242637.7,15644,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890434,368073.00
04/10/2019 06:00,2,0.000,ALERT,211.03,296.06,60.012,1554890404,"201051344000585","174011545737251",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,1263277.6,1263277.6,23578,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554890436,368074.00
04/10/2019 06:00,2,0.000,ALERT,211.48,296.66,60.017,1554890404,"201051344000853","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1266026.9,1266026.9,15244,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890437,368075.00
04/10/2019 06:00,2,0.000,ALERT,210.80,296.06,60.012,1554890404,"201051344001145","174011545737251",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,1265766.9,1265766.9,23496,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890439,368076.00
04/10/2019 06:00,2,0.000,ALERT,210.80,295.76,60.049,1554890404,"201051344000438","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1258531.6,1258531.6,23530,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890441,368077.00
04/10/2019 06:00,2,0.000,ALERT,210.57,296.06,60.012,1554890404,"201051344001135","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1245465.7,1245465.7,23483,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890443,368078.00
04/10/2019 06:00,2,0.000,ALERT,211.03,296.66,59.996,1554890404,"201051344000983","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1264171.6,1264171.6,15243,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890445,368079.00
04/10/2019 06:00,2,0.000,ALERT,210.80,295.16,60.006,1554890404,"201051344001203","174011545737251",0.00,-1.00,0,293.66,299.97,0.0,0.0,0.000,1253188.9,1253188.9,23536,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890447,368080.00
04/10/2019 06:00,2,0.000,ALERT,210.80,296.06,59.969,1554890404,"201051344001230","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1250135.1,1250135.1,23355,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890448,368081.00
04/10/2019 06:00,2,0.000,ALERT,210.57,295.46,59.996,1554890404,"201051344000646","174011545737251",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,1243127.5,1243127.5,23504,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554890450,368082.00
04/10/2019 06:00,2,0.000,ALERT,211.03,295.46,59.996,1554890404,"201051344000867","174011545737251",0.00,0.50,0,293.66,298.77,0.0,0.0,0.000,1241417.2,1241417.2,47432,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554890452,368083.00
04/10/2019 06:00,2,0.000,ALERT,211.48,296.06,59.975,1554890404,"201051344000633","174011545737251",0.00,-1.00,0,292.76,297.87,0.0,0.0,0.000,1240255.0,1240255.0,47478,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890454,368084.00
04/10/2019 06:00,2,0.000,ALERT,210.57,296.06,59.975,1554890404,"201051344000955","174011545737251",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,1262945.1,1262945.1,23525,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890456,368085.00
04/10/2019 06:00,2,0.000,ALERT,211.03,295.76,60.012,1554890404,"201051344000648","174011545737251",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,1254092.7,1254092.7,46986,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890458,368086.00
04/10/2019 06:00,2,0.000,ALERT,211.25,296.36,60.001,1554890404,"201051344000645","174011545737251",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,1258887.3,1258887.3,46947,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554890459,368087.00
04/10/2019 06:00,2,0.000,ALERT,211.03,297.26,60.017,1554890404,"201051344000569","174011545737251",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,1274937.7,1274937.7,15161,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554890461,368088.00
04/10/2019 06:00,2,0.000,ALERT,211.48,296.36,59.996,1554890404,"179051228000119","174011545737251",0.00,1.00,0,292.76,297.87,0.0,0.0,0.000,62154.3,62154.3,15251,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554890463,368089.00
04/10/2019 06:15,2,0.000,ALERT,211.48,297.87,59.990,1554891304,"201051344000579","174011545737251",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,1274649.1,1274649.1,15613,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554891306,368090.00
04/10/2019 06:15,2,0.000,ALERT,211.25,296.36,59.996,1554891304,"201051344001025","174011545737251",0.00,-1.50,0,293.66,299.07,0.0,0.0,0.000,1257064.4,1257064.4,23539,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891308,368091.00
04/10/2019 06:15,2,0.000,ALERT,211.48,296.96,60.001,1554891304,"201051344001093","174011545737251",0.00,0.50,0,293.66,298.17,0.0,0.0,0.000,1241120.3,1241120.3,23573,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891310,368092.00
04/10/2019 06:15,2,0.000,ALERT,211.48,297.26,60.001,1554891304,"201051344000458","174011545737251",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,1257972.9,1257972.9,15360,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891312,368093.00
04/10/2019 06:15,2,0.000,ALERT,211.25,297.26,60.017,1554891304,"201051344000890","174011545737251",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,1255655.8,1255655.8,23490,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891314,368094.00
04/10/2019 06:15,2,0.000,ALERT,211.25,296.96,59.996,1554891304,"201051344000988","174011545737251",0.00,-0.50,0,291.85,298.47,0.0,0.0,0.000,972121.6,972121.6,15682,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891316,368095.00
04/10/2019 06:15,2,0.000,ALERT,211.93,298.17,59.964,1554891304,"201051344000582","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1234808.8,1234808.8,23461,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891317,368096.00
04/10/2019 06:15,2,0.000,ALERT,211.48,297.87,59.990,1554891304,"201051344000868","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1243098.0,1243098.0,47411,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891319,368097.00
04/10/2019 06:15,2,0.000,ALERT,211.93,297.87,59.996,1554891304,"201051344000576","174011545737251",0.00,-1.00,0,294.56,299.07,0.0,0.0,0.000,1261278.9,1261278.9,19444,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891321,368098.00
04/10/2019 06:15,2,0.000,ALERT,211.70,296.96,59.990,1554891304,"201051344001158","174011545737251",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,1238105.2,1238105.2,15670,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891323,368099.00
04/10/2019 06:15,2,0.000,ALERT,211.70,296.66,59.990,1554891304,"201051344000917","174011545737251",0.00,0.50,0,292.76,297.87,0.0,0.0,0.000,1252898.7,1252898.7,23340,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554891325,368100.00
04/10/2019 06:15,2,0.000,ALERT,211.70,296.36,59.996,1554891304,"201051344000417","174011545737251",0.00,-0.50,0,293.36,297.87,0.0,0.0,0.000,1006759.5,1006759.5,23529,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554891326,368101.00
04/10/2019 06:15,2,0.000,ALERT,211.70,296.66,60.001,1554891304,"201051344000685","174011545737251",0.00,-0.50,0,293.66,298.47,0.0,0.0,0.000,1257455.0,1257455.0,23553,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554891328,368102.00
04/10/2019 06:15,2,0.000,ALERT,211.48,296.06,59.985,1554891304,"201051344000651","174011545737251",0.00,-2.50,0,293.06,297.87,0.0,0.0,0.000,1250204.8,1250204.8,23523,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891330,368103.00
04/10/2019 06:15,2,0.000,ALERT,211.25,297.87,59.964,1554891304,"201051344000594","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1264013.4,1264013.4,47353,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554891332,368104.00
04/10/2019 06:15,2,0.000,ALERT,211.70,297.26,60.043,1554891304,"201051344000469","174011545737251",0.00,-1.50,0,293.66,298.77,0.0,0.0,0.000,1242637.7,1242637.7,15646,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554891334,368105.00
04/10/2019 06:15,2,0.000,ALERT,211.48,297.26,60.006,1554891304,"201051344000585","174011545737251",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,1263277.6,1263277.6,23580,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891335,368106.00
04/10/2019 06:15,2,0.000,ALERT,212.16,297.26,59.996,1554891304,"201051344000853","174011545737251",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,1266026.9,1266026.9,15246,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891337,368107.00
04/10/2019 06:15,2,0.000,ALERT,211.70,297.26,60.017,1554891304,"201051344001145","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1265766.9,1265766.9,23498,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891339,368108.00
04/10/2019 06:15,2,0.000,ALERT,211.48,296.96,60.006,1554891304,"201051344000438","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1258531.6,1258531.6,23532,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891341,368109.00
04/10/2019 06:15,2,0.000,ALERT,211.03,296.96,60.001,1554891304,"201051344001135","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1245465.7,1245465.7,23485,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554891343,368110.00
04/10/2019 06:15,2,0.000,ALERT,211.48,297.26,60.012,1554891304,"201051344000983","174011545737251",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,1264171.6,1264171.6,15245,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554891345,368111.00
04/10/2019 06:15,2,0.000,ALERT,211.48,296.66,60.038,1554891304,"201051344001203","174011545737251",0.00,-1.00,0,293.66,299.97,0.0,0.0,0.000,1253188.9,1253188.9,23538,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891346,368112.00
04/10/2019 06:15,2,0.000,ALERT,211.48,297.26,59.990,1554891304,"201051344001230","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1250135.1,1250135.1,23357,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554891348,368113.00
04/10/2019 06:15,2,0.000,ALERT,211.25,296.66,60.049,1554891304,"201051344000646","174011545737251",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,1243127.5,1243127.5,23506,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891350,368114.00
04/10/2019 06:15,2,0.000,ALERT,211.70,296.36,60.017,1554891304,"201051344000867","174011545737251",0.00,0.00,0,293.36,299.07,0.0,0.0,0.000,1241417.2,1241417.2,47434,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891352,368115.00
04/10/2019 06:15,2,0.000,ALERT,212.16,296.96,60.012,1554891304,"201051344000633","174011545737251",0.00,-1.50,0,292.76,298.47,0.0,0.0,0.000,1240255.0,1240255.0,47480,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554891354,368116.00
04/10/2019 06:15,2,0.000,ALERT,211.03,296.96,60.022,1554891304,"201051344000955","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1262945.1,1262945.1,23527,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891356,368117.00
04/10/2019 06:15,2,0.000,ALERT,211.48,296.66,60.028,1554891304,"201051344000648","174011545737251",0.00,-2.00,0,293.36,298.77,0.0,0.0,0.000,1254092.7,1254092.7,46988,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554891357,368118.00
04/10/2019 06:15,2,0.000,ALERT,211.93,297.26,60.043,1554891304,"201051344000645","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1258887.3,1258887.3,46949,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891359,368119.00
04/10/2019 06:15,2,0.000,ALERT,211.25,297.87,59.996,1554891304,"201051344000569","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1274937.7,1274937.7,15163,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554891361,368120.00
04/10/2019 06:15,2,0.000,ALERT,211.93,296.96,60.012,1554891304,"179051228000119","174011545737251",0.00,1.00,0,293.06,298.47,0.0,0.0,0.000,62154.3,62154.3,15253,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554891363,368121.00
04/10/2019 06:30,2,0.000,ALERT,211.03,298.17,59.996,1554892204,"201051344000579","174011545737251",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,1274649.1,1274649.1,15615,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892206,368122.00
04/10/2019 06:30,2,0.000,ALERT,211.03,296.06,60.033,1554892204,"201051344001025","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1257064.4,1257064.4,23541,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892208,368123.00
04/10/2019 06:30,2,0.000,ALERT,211.25,296.96,60.001,1554892204,"201051344001093","174011545737251",0.00,0.00,0,294.86,298.47,0.0,0.0,0.000,1241120.3,1241120.3,23575,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892210,368124.00
04/10/2019 06:30,2,0.000,ALERT,211.03,297.26,60.012,1554892204,"201051344000458","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1257972.9,1257972.9,15362,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892212,368125.00
04/10/2019 06:30,2,0.000,ALERT,211.03,297.57,60.001,1554892204,"201051344000890","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1255655.8,1255655.8,23492,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892214,368126.00
04/10/2019 06:30,2,0.000,ALERT,211.03,297.57,59.996,1554892204,"201051344000988","174011545737251",0.00,-1.00,0,292.76,298.77,0.0,0.0,0.000,972121.6,972121.6,15684,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892216,368127.00
04/10/2019 06:30,2,0.000,ALERT,211.48,297.87,59.975,1554892204,"201051344000582","174011545737251",0.00,-2.00,0,296.06,299.37,0.0,0.0,0.000,1234808.8,1234808.8,23463,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892217,368128.00
04/10/2019 06:30,2,0.000,ALERT,211.03,298.17,59.980,1554892204,"201051344000868","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1243098.0,1243098.0,47413,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892219,368129.00
04/10/2019 06:30,2,0.000,ALERT,211.48,297.87,60.043,1554892204,"201051344000576","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1261278.9,1261278.9,19446,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892221,368130.00
04/10/2019 06:30,2,0.000,ALERT,211.48,297.87,60.033,1554892204,"201051344001158","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1238105.2,1238105.2,15672,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892223,368131.00
04/10/2019 06:30,2,0.000,ALERT,211.25,296.36,59.996,1554892204,"201051344000917","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1252898.7,1252898.7,23342,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892225,368132.00
04/10/2019 06:30,2,0.000,ALERT,211.25,296.36,60.028,1554892204,"201051344000417","174011545737251",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,1006759.5,1006759.5,23531,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892227,368133.00
04/10/2019 06:30,2,0.000,ALERT,211.48,296.96,60.006,1554892204,"201051344000685","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1257455.0,1257455.0,23555,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892228,368134.00
04/10/2019 06:30,2,0.000,ALERT,211.25,296.36,60.049,1554892204,"201051344000651","174011545737251",0.00,-2.50,0,294.56,297.87,0.0,0.0,0.000,1250204.8,1250204.8,23525,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892230,368135.00
04/10/2019 06:30,2,0.000,ALERT,210.80,298.17,60.038,1554892204,"201051344000594","174011545737251",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,1264013.4,1264013.4,47355,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892232,368136.00
04/10/2019 06:30,2,0.000,ALERT,211.25,297.57,60.012,1554892204,"201051344000469","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1242637.7,1242637.7,15648,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892234,368137.00
04/10/2019 06:30,2,0.000,ALERT,211.25,296.96,59.975,1554892204,"201051344000585","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1263277.6,1263277.6,23582,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892236,368138.00
04/10/2019 06:30,2,0.000,ALERT,211.70,297.87,60.012,1554892204,"201051344000853","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1266026.9,1266026.9,15248,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892237,368139.00
04/10/2019 06:30,2,0.000,ALERT,211.25,297.26,59.996,1554892204,"201051344001145","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1265766.9,1265766.9,23500,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892239,368140.00
04/10/2019 06:30,2,0.000,ALERT,211.25,296.96,60.006,1554892204,"201051344000438","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1258531.6,1258531.6,23534,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892241,368141.00
04/10/2019 06:30,2,0.000,ALERT,210.80,296.66,60.006,1554892204,"201051344001135","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,1245465.7,1245465.7,23487,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892243,368142.00
04/10/2019 06:30,2,0.000,ALERT,211.03,297.57,60.006,1554892204,"201051344000983","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1264171.6,1264171.6,15247,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892245,368143.00
04/10/2019 06:30,2,0.000,ALERT,211.25,296.36,60.006,1554892204,"201051344001203","174011545737251",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,1253188.9,1253188.9,23540,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892247,368144.00
04/10/2019 06:30,2,0.000,ALERT,211.03,296.96,60.006,1554892204,"201051344001230","174011545737251",0.00,-0.50,0,295.16,298.77,0.0,0.0,0.000,1250135.1,1250135.1,23359,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892249,368145.00
04/10/2019 06:30,2,0.000,ALERT,210.80,296.66,60.001,1554892204,"201051344000646","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1243127.5,1243127.5,23508,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892250,368146.00
04/10/2019 06:30,2,0.000,ALERT,211.48,296.96,60.022,1554892204,"201051344000867","174011545737251",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,1241417.2,1241417.2,47436,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892252,368147.00
04/10/2019 06:30,2,0.000,ALERT,211.70,296.96,60.001,1554892204,"201051344000633","174011545737251",0.00,-1.50,0,293.66,298.47,0.0,0.0,0.000,1240255.0,1240255.0,47482,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892254,368148.00
04/10/2019 06:30,2,0.000,ALERT,210.57,296.66,59.996,1554892204,"201051344000955","174011545737251",0.00,-1.00,0,295.16,298.47,0.0,0.0,0.000,1262945.1,1262945.1,23529,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892256,368149.00
04/10/2019 06:30,2,0.000,ALERT,211.03,296.66,59.996,1554892204,"201051344000648","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1254092.7,1254092.7,46990,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892258,368150.00
04/10/2019 06:30,2,0.000,ALERT,211.48,297.26,60.001,1554892204,"201051344000645","174011545737251",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,1258887.3,1258887.3,46951,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554892260,368151.00
04/10/2019 06:30,2,0.000,ALERT,211.03,297.57,59.980,1554892204,"201051344000569","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1274937.7,1274937.7,15165,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554892261,368152.00
04/10/2019 06:30,2,0.000,ALERT,211.48,296.96,59.980,1554892204,"179051228000119","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,62154.3,62154.3,15255,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554892263,368153.00
04/10/2019 06:45,2,0.000,ALERT,211.03,296.66,59.996,1554893104,"201051344000579","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1274649.1,1274649.1,15617,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893106,368154.00
04/10/2019 06:45,2,0.000,ALERT,210.80,296.36,60.017,1554893104,"201051344001025","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,1257064.4,1257064.4,23543,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554893108,368155.00
04/10/2019 06:45,2,0.000,ALERT,211.03,296.96,60.017,1554893104,"201051344001093","174011545737251",0.00,0.00,0,294.86,298.77,0.0,0.0,0.000,1241120.3,1241120.3,23577,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554893110,368156.00
04/10/2019 06:45,2,0.000,ALERT,210.80,296.36,59.985,1554893104,"201051344000458","174011545737251",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,1257972.9,1257972.9,15364,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893111,368157.00
04/10/2019 06:45,2,0.000,ALERT,210.80,297.26,60.038,1554893104,"201051344000890","174011545737251",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,1255655.8,1255655.8,23494,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893113,368158.00
