ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 06:45,2,0.000,ALERT,210.80,296.06,60.012,1554893104,"201051344000988","174011545737251",0.00,-1.00,0,292.16,299.07,0.0,0.0,0.000,972121.6,972121.6,15686,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893115,368159.00
04/10/2019 06:45,2,0.000,ALERT,211.48,297.87,60.012,1554893104,"201051344000582","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1234808.8,1234808.8,23465,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554893117,368160.00
04/10/2019 06:45,2,0.000,ALERT,210.80,296.66,60.049,1554893104,"201051344000868","174011545737251",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,1243098.0,1243098.0,47415,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893119,368161.00
04/10/2019 06:45,2,0.000,ALERT,211.25,296.36,59.990,1554893104,"201051344000576","174011545737251",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,1261278.9,1261278.9,19448,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554893121,368162.00
04/10/2019 06:45,2,0.000,ALERT,211.03,296.06,60.006,1554893104,"201051344001158","174011545737251",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,1238105.2,1238105.2,15674,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893123,368163.00
04/10/2019 06:45,2,0.000,ALERT,211.03,296.66,60.017,1554893104,"201051344000917","174011545737251",0.00,0.00,0,293.66,298.17,0.0,0.0,0.000,1252898.7,1252898.7,23344,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554893124,368164.00
04/10/2019 06:45,2,0.000,ALERT,211.25,296.36,60.012,1554893104,"201051344000417","174011545737251",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,1006759.5,1006759.5,23533,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893126,368165.00
04/10/2019 06:45,2,0.000,ALERT,211.25,296.66,60.012,1554893104,"201051344000685","174011545737251",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,1257455.0,1257455.0,23557,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893128,368166.00
04/10/2019 06:45,2,0.000,ALERT,211.03,296.06,60.017,1554893104,"201051344000651","174011545737251",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,1250204.8,1250204.8,23527,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893130,368167.00
04/10/2019 06:45,2,0.000,ALERT,210.57,296.66,60.012,1554893104,"201051344000594","174011545737251",0.00,-1.00,0,294.26,299.67,0.0,0.0,0.000,1264013.4,1264013.4,47357,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893132,368168.00
04/10/2019 06:45,2,0.000,ALERT,211.03,296.06,60.001,1554893104,"201051344000469","174011545737251",0.00,-2.00,0,293.66,299.37,0.0,0.0,0.000,1242637.7,1242637.7,15650,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893133,368169.00
04/10/2019 06:45,2,0.000,ALERT,211.03,296.96,60.012,1554893104,"201051344000585","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1263277.6,1263277.6,23584,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893135,368170.00
04/10/2019 06:45,2,0.000,ALERT,211.48,295.76,60.001,1554893104,"201051344000853","174011545737251",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,1266026.9,1266026.9,15250,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893137,368171.00
04/10/2019 06:45,2,0.000,ALERT,211.25,297.26,59.985,1554893104,"201051344001145","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1265766.9,1265766.9,23502,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554893139,368172.00
04/10/2019 06:45,2,0.000,ALERT,211.03,296.96,60.033,1554893104,"201051344000438","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1258531.6,1258531.6,23536,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893141,368173.00
04/10/2019 06:45,2,0.000,ALERT,210.57,296.96,60.006,1554893104,"201051344001135","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1245465.7,1245465.7,23489,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893143,368174.00
04/10/2019 06:45,2,0.000,ALERT,211.03,296.36,60.012,1554893104,"201051344000983","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1264171.6,1264171.6,15249,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893145,368175.00
04/10/2019 06:45,2,0.000,ALERT,210.80,296.36,60.001,1554893104,"201051344001203","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1253188.9,1253188.9,23542,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554893146,368176.00
04/10/2019 06:45,2,0.000,ALERT,210.80,296.96,60.017,1554893104,"201051344001230","174011545737251",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,1250135.1,1250135.1,23361,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893148,368177.00
04/10/2019 06:45,2,0.000,ALERT,210.57,296.66,60.012,1554893104,"201051344000646","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1243127.5,1243127.5,23510,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554893150,368178.00
04/10/2019 06:45,2,0.000,ALERT,211.03,295.46,60.022,1554893104,"201051344000867","174011545737251",0.00,-0.50,0,293.96,299.07,0.0,0.0,0.000,1241417.2,1241417.2,47438,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554893152,368179.00
04/10/2019 06:45,2,0.000,ALERT,211.48,295.76,60.006,1554893104,"201051344000633","174011545737251",0.00,-1.50,0,292.76,298.47,0.0,0.0,0.000,1240255.0,1240255.0,47484,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893154,368180.00
04/10/2019 06:45,2,0.000,ALERT,210.57,296.96,60.012,1554893104,"201051344000955","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1262945.1,1262945.1,23531,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893156,368181.00
04/10/2019 06:45,2,0.000,ALERT,210.80,295.16,60.022,1554893104,"201051344000648","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,1254092.7,1254092.7,46992,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893158,368182.00
04/10/2019 06:45,2,0.000,ALERT,211.25,296.06,60.033,1554893104,"201051344000645","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1258887.3,1258887.3,46953,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893159,368183.00
04/10/2019 06:45,2,0.000,ALERT,210.80,296.66,60.017,1554893104,"201051344000569","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1274937.7,1274937.7,15167,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554893161,368184.00
04/10/2019 06:45,2,0.000,ALERT,211.25,295.76,60.022,1554893104,"179051228000119","174011545737251",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,62154.3,62154.3,15257,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554893163,368185.00
04/10/2019 07:00,2,0.000,ALERT,211.48,297.87,60.038,1554894004,"201051344000579","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1274649.1,1274649.1,15619,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554894006,368186.00
04/10/2019 07:00,2,0.000,ALERT,210.80,295.76,60.001,1554894004,"201051344001025","174011545737251",0.00,-2.00,0,293.36,299.07,0.0,0.0,0.000,1257064.4,1257064.4,23545,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894008,368187.00
04/10/2019 07:00,2,0.000,ALERT,211.03,296.36,60.043,1554894004,"201051344001093","174011545737251",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,1241120.3,1241120.3,23579,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894010,368188.00
04/10/2019 07:00,2,0.000,ALERT,211.48,297.57,60.043,1554894004,"201051344000458","174011545737251",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,1257972.9,1257972.9,15366,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894012,368189.00
04/10/2019 07:00,2,0.000,ALERT,211.03,296.96,60.054,1554894004,"201051344000890","174011545737251",0.00,-0.50,0,294.56,299.67,0.0,0.0,0.000,1255655.8,1255655.8,23496,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554894014,368190.00
04/10/2019 07:00,2,0.000,ALERT,211.25,297.26,60.049,1554894004,"201051344000988","174011545737251",0.00,-1.00,0,291.55,298.47,0.0,0.0,0.000,972121.6,972121.6,15688,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554894015,368191.00
04/10/2019 07:00,2,0.000,ALERT,211.48,297.57,60.070,1554894004,"201051344000582","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1234808.8,1234808.8,23467,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894017,368192.00
04/10/2019 07:00,2,0.000,ALERT,211.48,297.57,60.054,1554894004,"201051344000868","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1243098.0,1243098.0,47417,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554894019,368193.00
04/10/2019 07:00,2,0.000,ALERT,211.93,297.87,60.049,1554894004,"201051344000576","174011545737251",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,1261278.9,1261278.9,19450,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894021,368194.00
04/10/2019 07:00,2,0.000,ALERT,211.70,297.26,60.049,1554894004,"201051344001158","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,1238105.2,1238105.2,15676,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894023,368195.00
04/10/2019 07:00,2,0.000,ALERT,211.25,296.06,60.038,1554894004,"201051344000917","174011545737251",0.00,0.00,0,292.46,297.87,0.0,0.0,0.000,1252898.7,1252898.7,23346,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894024,368196.00
04/10/2019 07:00,2,0.000,ALERT,211.48,296.36,60.054,1554894004,"201051344000417","174011545737251",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,1006759.5,1006759.5,23535,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554894026,368197.00
04/10/2019 07:00,2,0.000,ALERT,211.25,296.36,60.043,1554894004,"201051344000685","174011545737251",0.00,-1.00,0,293.66,298.47,0.0,0.0,0.000,1257455.0,1257455.0,23559,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894028,368198.00
04/10/2019 07:00,2,0.000,ALERT,211.25,295.76,60.043,1554894004,"201051344000651","174011545737251",0.00,-2.50,0,293.36,298.17,0.0,0.0,0.000,1250204.8,1250204.8,23529,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894030,368199.00
04/10/2019 07:00,2,0.000,ALERT,211.03,297.57,60.049,1554894004,"201051344000594","174011545737251",0.00,-1.00,0,293.66,299.37,0.0,0.0,0.000,1264013.4,1264013.4,47359,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894032,368200.00
04/10/2019 07:00,2,0.000,ALERT,211.48,296.96,60.043,1554894004,"201051344000469","174011545737251",0.00,-2.00,0,293.06,298.77,0.0,0.0,0.000,1242637.7,1242637.7,15652,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894033,368201.00
04/10/2019 07:00,2,0.000,ALERT,211.25,296.66,60.043,1554894004,"201051344000585","174011545737251",0.00,-1.00,0,293.36,298.47,0.0,0.0,0.000,1263277.6,1263277.6,23586,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554894035,368202.00
04/10/2019 07:00,2,0.000,ALERT,212.16,296.66,60.038,1554894004,"201051344000853","174011545737251",0.00,-1.50,0,293.96,299.07,0.0,0.0,0.000,1266026.9,1266026.9,15252,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894037,368203.00
04/10/2019 07:00,2,0.000,ALERT,211.48,296.66,60.059,1554894004,"201051344001145","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1265766.9,1265766.9,23504,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554894039,368204.00
04/10/2019 07:00,2,0.000,ALERT,211.25,296.36,60.043,1554894004,"201051344000438","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,1258531.6,1258531.6,23538,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894041,368205.00
04/10/2019 07:00,2,0.000,ALERT,210.80,296.36,60.075,1554894004,"201051344001135","174011545737251",0.00,-1.50,0,293.96,299.07,0.0,0.0,0.000,1245465.7,1245465.7,23491,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894043,368206.00
04/10/2019 07:00,2,0.000,ALERT,211.48,297.26,60.065,1554894004,"201051344000983","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,1264171.6,1264171.6,15251,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894044,368207.00
04/10/2019 07:00,2,0.000,ALERT,211.25,296.06,60.049,1554894004,"201051344001203","174011545737251",0.00,-1.50,0,293.66,299.97,0.0,0.0,0.000,1253188.9,1253188.9,23544,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894046,368208.00
04/10/2019 07:00,2,0.000,ALERT,211.25,296.66,60.033,1554894004,"201051344001230","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1250135.1,1250135.1,23363,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554894048,368209.00
04/10/2019 07:00,2,0.000,ALERT,210.80,296.36,60.038,1554894004,"201051344000646","174011545737251",0.00,-1.50,0,293.36,298.17,0.0,0.0,0.000,1243127.5,1243127.5,23512,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894050,368210.00
04/10/2019 07:00,2,0.000,ALERT,211.70,296.66,60.043,1554894004,"201051344000867","174011545737251",0.00,-0.50,0,293.06,299.07,0.0,0.0,0.000,1241417.2,1241417.2,47440,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894052,368211.00
04/10/2019 07:00,2,0.000,ALERT,212.16,296.96,60.043,1554894004,"201051344000633","174011545737251",0.00,-1.50,0,292.46,298.47,0.0,0.0,0.000,1240255.0,1240255.0,47486,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554894054,368212.00
04/10/2019 07:00,2,0.000,ALERT,210.80,296.66,60.070,1554894004,"201051344000955","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1262945.1,1262945.1,23533,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894055,368213.00
04/10/2019 07:00,2,0.000,ALERT,211.48,296.36,60.054,1554894004,"201051344000648","174011545737251",0.00,-2.00,0,293.36,299.07,0.0,0.0,0.000,1254092.7,1254092.7,46994,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894057,368214.00
04/10/2019 07:00,2,0.000,ALERT,211.93,296.96,60.033,1554894004,"201051344000645","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1258887.3,1258887.3,46955,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554894059,368215.00
04/10/2019 07:00,2,0.000,ALERT,211.48,297.57,60.043,1554894004,"201051344000569","174011545737251",0.00,-1.50,0,294.56,299.67,0.0,0.0,0.000,1274937.7,1274937.7,15169,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554894061,368216.00
04/10/2019 07:00,2,0.000,ALERT,211.93,296.66,60.033,1554894004,"179051228000119","174011545737251",0.00,0.50,0,292.46,298.47,0.0,0.0,0.000,62154.3,62154.3,15259,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554894063,368217.00
04/10/2019 07:15,2,0.178,ALERT,212.16,298.77,59.975,1554894904,"201051344000579","174011545737251",18.79,-1.00,0,295.76,300.27,3.4,1.4,0.000,1274649.1,1274649.1,15621,0,0,0,L,1122011218,1,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1554894906,368218.00
04/10/2019 07:15,2,0.139,ALERT,212.16,297.87,60.006,1554894904,"201051344001025","174011545737251",19.76,-2.00,0,293.96,300.27,2.8,0.8,0.000,1257064.4,1257064.4,23547,0,0,0,L,1122011218,1,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1554894908,368219.00
04/10/2019 07:15,2,0.193,ALERT,212.16,298.17,60.028,1554894904,"201051344001093","174011545737251",13.99,0.00,0,294.56,299.67,2.8,0.7,0.000,1241120.3,1241120.3,23581,0,0,0,L,1122011218,1,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1554894910,368220.00
04/10/2019 07:15,2,0.150,ALERT,212.38,298.17,60.006,1554894904,"201051344000458","174011545737251",19.14,0.00,0,295.16,300.27,2.9,0.9,0.000,1257972.9,1257972.9,15368,0,0,0,L,1122011218,1,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1554894911,368221.00
04/10/2019 07:15,2,0.162,ALERT,212.16,298.77,60.006,1554894904,"201051344000890","174011545737251",18.51,-0.50,0,295.16,300.57,3.0,1.0,0.000,1255655.8,1255655.8,23498,0,0,0,L,1122011218,1,122.01,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1554894913,368222.00
04/10/2019 07:15,2,0.123,ALERT,212.16,297.87,60.022,1554894904,"201051344000988","174011545737251",17.59,-1.00,0,292.76,299.37,2.2,0.2,0.000,972121.6,972121.6,15690,0,0,0,L,1122011218,1,120.42,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1554894915,368223.00
04/10/2019 07:15,2,0.152,ALERT,212.61,299.07,60.001,1554894904,"201051344000582","174011545737251",17.85,-2.00,0,295.46,300.57,2.8,0.7,0.000,1234808.8,1234808.8,23469,0,0,0,L,1122011218,1,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1554894917,368224.00
04/10/2019 07:15,2,0.141,ALERT,212.16,298.77,60.006,1554894904,"201051344000868","174011545737251",18.35,-1.00,0,295.46,300.27,2.6,0.6,0.000,1243098.0,1243098.0,47419,0,0,0,L,1122011218,1,120.65,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1554894919,368225.00
04/10/2019 07:15,2,0.160,ALERT,212.83,298.77,60.001,1554894904,"201051344000576","174011545737251",18.21,-1.50,0,295.46,299.97,3.0,1.0,0.000,1261278.9,1261278.9,19452,0,0,0,L,1122011218,1,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1554894920,368226.00
04/10/2019 07:15,2,0.127,ALERT,212.38,298.17,60.001,1554894904,"201051344001158","174011545737251",19.16,-2.00,0,294.56,299.37,2.5,0.5,0.000,1238105.2,1238105.2,15678,0,0,0,L,1122011218,1,120.65,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1554894922,368227.00
04/10/2019 07:15,2,0.127,ALERT,212.38,297.87,60.001,1554894904,"201051344000917","174011545737251",14.33,0.00,0,293.06,299.07,1.9,0.0,0.000,1252898.7,1252898.7,23348,0,0,0,L,1122011218,1,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1554894924,368228.00
04/10/2019 07:15,2,0.203,ALERT,212.38,297.87,59.985,1554894904,"201051344000417","174011545737251",16.64,-1.00,0,293.96,299.07,3.5,1.4,0.000,1006759.6,1006759.6,23537,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1554894926,368229.00
04/10/2019 07:15,2,0.145,ALERT,212.61,298.47,59.996,1554894904,"201051344000685","174011545737251",17.71,-1.00,0,293.96,299.67,2.6,0.6,0.000,1257455.0,1257455.0,23561,0,0,0,L,1122011218,1,122.68,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1554894928,368230.00
04/10/2019 07:15,2,0.172,ALERT,212.38,297.87,60.001,1554894904,"201051344000651","174011545737251",19.12,-2.50,0,293.66,299.07,3.4,1.3,0.000,1250204.8,1250204.8,23531,0,0,0,L,1122011218,1,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1554894930,368231.00
04/10/2019 07:15,2,0.150,ALERT,211.93,298.77,59.996,1554894904,"201051344000594","174011545737251",19.54,-1.50,0,294.56,299.97,3.0,1.0,0.000,1264013.5,1264013.5,47361,0,0,0,L,1122011218,1,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1554894931,368232.00
04/10/2019 07:15,2,0.180,ALERT,212.38,298.17,59.996,1554894904,"201051344000469","174011545737251",20.16,-2.00,0,293.96,299.37,3.7,1.6,0.000,1242637.8,1242637.8,15654,0,0,0,L,1122011218,1,120.42,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1554894933,368233.00
04/10/2019 07:15,2,0.137,ALERT,212.38,298.77,60.006,1554894904,"201051344000585","174011545737251",18.87,-0.50,0,293.96,299.67,2.6,0.6,0.000,1263277.6,1263277.6,23588,0,0,0,L,1122011218,1,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1554894935,368234.00
04/10/2019 07:15,2,0.141,ALERT,212.83,298.17,59.996,1554894904,"201051344000853","174011545737251",18.39,-1.50,0,294.56,299.67,2.6,0.6,0.000,1266026.9,1266026.9,15254,0,0,0,L,1122011218,1,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1554894937,368235.00
04/10/2019 07:15,2,0.119,ALERT,212.61,298.47,59.996,1554894904,"201051344001145","174011545737251",16.62,-1.00,0,294.86,300.27,2.0,0.0,0.000,1265766.9,1265766.9,23506,0,0,0,L,1122011218,1,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1554894939,368236.00
04/10/2019 07:15,2,0.174,ALERT,212.38,298.47,60.001,1554894904,"201051344000438","174011545737251",19.20,-2.00,0,294.56,299.97,3.4,1.4,0.000,1258531.6,1258531.6,23540,0,0,0,L,1122011218,1,122.23,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1554894941,368237.00
04/10/2019 07:15,2,0.133,ALERT,212.16,298.47,59.985,1554894904,"201051344001135","174011545737251",19.96,-1.50,0,294.56,300.27,2.7,0.7,0.000,1245465.7,1245465.7,23493,0,0,0,L,1122011218,1,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1554894943,368238.00
04/10/2019 07:15,2,0.135,ALERT,212.38,298.17,60.006,1554894904,"201051344000983","174011545737251",19.86,-1.00,0,295.16,299.97,2.7,0.7,0.000,1264171.6,1264171.6,15253,0,0,0,L,1122011218,1,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1554894944,368239.00
04/10/2019 07:15,2,0.145,ALERT,212.38,298.17,60.006,1554894904,"201051344001203","174011545737251",18.15,-1.50,0,294.56,301.17,2.7,0.6,0.000,1253188.9,1253188.9,23546,0,0,0,L,1122011218,1,122.46,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1554894946,368240.00
04/10/2019 07:15,2,0.139,ALERT,212.16,298.47,60.001,1554894904,"201051344001230","174011545737251",14.61,-1.00,0,294.86,299.97,2.0,0.1,0.000,1250135.1,1250135.1,23365,0,0,0,L,1122011218,1,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1554894948,368241.00
04/10/2019 07:15,2,0.131,ALERT,212.16,298.17,60.001,1554894904,"201051344000646","174011545737251",19.24,-1.50,0,293.96,299.37,2.6,0.6,0.000,1243127.5,1243127.5,23514,0,0,0,L,1122011218,1,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1554894950,368242.00
04/10/2019 07:15,2,0.133,ALERT,212.61,297.87,59.975,1554894904,"201051344000867","174011545737251",19.58,-0.50,0,294.26,299.67,2.7,0.6,0.000,1241417.2,1241417.2,47442,0,0,0,L,1122011218,1,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1554894952,368243.00
04/10/2019 07:15,2,0.150,ALERT,213.06,297.87,60.001,1554894904,"201051344000633","174011545737251",18.91,-1.50,0,293.36,299.07,2.9,0.9,0.000,1240255.0,1240255.0,47488,0,0,0,L,1122011218,1,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1554894954,368244.00
04/10/2019 07:15,2,0.174,ALERT,211.93,298.77,60.006,1554894904,"201051344000955","174011545737251",19.48,-1.00,0,294.56,299.37,3.4,1.4,0.000,1262945.2,1262945.2,23535,0,0,0,L,1122011218,1,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1554894956,368245.00
04/10/2019 07:15,2,0.164,ALERT,212.38,297.26,59.996,1554894904,"201051344000648","174011545737251",19.86,-2.00,0,294.26,299.37,3.3,1.3,0.000,1254092.8,1254092.8,46996,0,0,0,L,1122011218,1,120.42,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1554894957,368246.00
04/10/2019 07:15,2,0.135,ALERT,212.83,298.17,60.006,1554894904,"201051344000645","174011545737251",20.65,-1.00,0,294.86,299.37,2.9,0.8,0.000,1258887.3,1258887.3,46957,0,0,0,L,1122011218,1,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1554894959,368247.00
04/10/2019 07:15,2,0.152,ALERT,212.38,298.77,60.043,1554894904,"201051344000569","174011545737251",20.14,-1.50,0,295.16,300.27,3.1,1.1,0.000,1274937.7,1274937.7,15171,0,0,0,L,1122011218,1,120.42,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1554894961,368248.00
04/10/2019 07:15,2,0.201,ALERT,212.61,297.57,60.006,1554894904,"179051228000119","174011545737251",18.15,0.50,0,293.36,299.07,3.8,1.7,0.000,62154.4,62154.4,15261,0,0,0,L,46974696,1,120.88,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554894963,368249.00
04/10/2019 07:30,2,0.266,ACTIVE,212.61,338.14,60.006,1554895804,"201051344000579","174011545737251",31.25,0.00,0,296.96,346.56,8.4,6.2,0.018,1274650.0,1274650.0,15623,0,0,0,L,1122011218,1,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895806,368250.00
04/10/2019 07:30,2,0.246,ACTIVE,212.61,334.84,60.001,1554895804,"201051344001025","174011545737251",29.58,-1.00,0,296.06,346.26,7.4,5.2,0.013,1257065.1,1257065.1,23549,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895806,368251.00
04/10/2019 07:30,2,0.301,ACTIVE,212.61,335.74,59.959,1554895804,"201051344001093","174011545737251",29.26,0.50,0,296.06,354.67,9.0,6.7,0.018,1241121.2,1241121.2,23583,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895807,368252.00
04/10/2019 07:30,2,0.260,ACTIVE,212.38,334.84,60.001,1554895804,"201051344000458","174011545737251",28.49,1.00,0,296.36,348.06,7.5,5.3,0.018,1257973.6,1257973.6,15370,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895808,368253.00
04/10/2019 07:30,2,0.260,ACTIVE,212.61,336.64,60.001,1554895804,"201051344000890","174011545737251",31.13,0.00,0,296.96,347.16,8.2,6.0,0.027,1255656.6,1255656.6,23500,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895809,368254.00
04/10/2019 07:30,2,0.238,ACTIVE,212.38,336.64,60.022,1554895804,"201051344000988","174011545737251",20.12,-0.50,0,293.66,357.68,4.9,2.8,0.009,972121.9,972121.9,15692,0,0,0,L,1122011218,1,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895811,368255.00
04/10/2019 07:30,2,0.256,ACTIVE,213.29,336.34,60.028,1554895804,"201051344000582","174011545737251",27.15,-1.50,0,296.96,347.16,7.0,4.9,0.004,1234809.5,1234809.5,23471,0,0,0,L,1122011218,1,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895811,368256.00
04/10/2019 07:30,2,0.242,ACTIVE,212.38,335.44,59.996,1554895804,"201051344000868","174011545737251",30.85,-0.50,0,296.66,354.37,7.6,5.4,0.018,1243098.6,1243098.6,47421,0,0,0,L,1122011218,1,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895812,368257.00
04/10/2019 07:30,2,0.287,ALERT,213.06,336.34,60.012,1554895804,"201051344000576","174011545737251",28.61,-1.00,0,296.36,346.26,8.3,6.1,0.018,1261279.7,1261279.7,19454,0,0,0,L,1122011218,1,121.10,122.23,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895814,368258.00
04/10/2019 07:30,2,0.248,ACTIVE,212.83,335.74,60.001,1554895804,"201051344001158","174011545737251",28.90,-1.50,0,295.76,347.76,7.3,5.1,0.018,1238105.7,1238105.7,15680,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895815,368259.00
04/10/2019 07:30,2,0.207,ACTIVE,212.83,336.04,60.001,1554895804,"201051344000917","174011545737251",27.93,0.50,0,294.26,352.57,5.8,3.7,0.009,1252899.2,1252899.2,23350,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895816,368260.00
04/10/2019 07:30,2,0.299,ALERT,213.06,335.74,60.043,1554895804,"201051344000417","174011545737251",20.40,-0.50,0,295.46,347.76,6.2,4.1,0.009,1006760.2,1006760.2,23539,0,0,0,L,1122011218,1,122.01,121.33,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895818,368261.00
04/10/2019 07:30,2,0.258,ACTIVE,213.29,336.64,60.022,1554895804,"201051344000685","174011545737251",27.77,-0.50,0,296.36,353.17,7.3,5.1,0.018,1257455.6,1257455.6,23563,0,0,0,L,1122011218,1,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895819,368262.00
04/10/2019 07:30,2,0.279,ACTIVE,212.83,336.04,60.001,1554895804,"201051344000651","174011545737251",28.55,-2.00,0,296.06,347.46,8.1,5.9,0.013,1250205.6,1250205.6,23533,0,0,0,L,1122011218,1,122.68,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895820,368263.00
04/10/2019 07:30,2,0.264,ACTIVE,212.38,335.74,59.990,1554895804,"201051344000594","174011545737251",29.90,-0.50,0,295.76,347.76,8.0,5.8,0.013,1264014.2,1264014.2,47363,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895821,368264.00
04/10/2019 07:30,2,0.289,ACTIVE,212.61,336.34,60.012,1554895804,"201051344000469","174011545737251",30.51,-1.00,0,295.46,351.37,9.0,6.7,0.031,1242638.7,1242638.7,15656,0,0,0,L,1122011218,1,120.42,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895822,368265.00
04/10/2019 07:30,2,0.227,ACTIVE,212.83,335.74,60.012,1554895804,"201051344000585","174011545737251",28.63,0.00,0,296.36,348.06,6.6,4.4,0.013,1263278.2,1263278.2,23590,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895822,368266.00
04/10/2019 07:30,2,0.256,ACTIVE,213.29,336.94,60.012,1554895804,"201051344000853","174011545737251",25.09,-1.00,0,296.36,351.07,6.5,4.4,0.018,1266027.5,1266027.5,15256,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895824,368267.00
04/10/2019 07:30,2,0.188,ACTIVE,213.06,335.44,59.990,1554895804,"201051344001145","174011545737251",28.82,-0.50,0,296.66,352.27,5.5,3.4,0.009,1265767.3,1265767.3,23508,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895825,368268.00
04/10/2019 07:30,2,0.287,ACTIVE,212.83,335.74,60.006,1554895804,"201051344000438","174011545737251",29.72,-1.00,0,296.36,351.07,8.7,6.5,0.022,1258532.4,1258532.4,23542,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895826,368269.00
04/10/2019 07:30,2,0.236,ACTIVE,212.61,333.93,60.043,1554895804,"201051344001135","174011545737251",29.54,-0.50,0,296.96,340.25,7.1,4.9,0.018,1245466.3,1245466.3,23495,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895827,368270.00
04/10/2019 07:30,2,0.242,ACTIVE,212.61,335.44,60.033,1554895804,"201051344000983","174011545737251",27.89,-0.50,0,296.66,347.16,6.8,4.7,0.013,1264172.2,1264172.2,15255,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895828,368271.00
04/10/2019 07:30,2,0.260,ACTIVE,212.83,335.44,60.012,1554895804,"201051344001203","174011545737251",29.86,-1.00,0,296.66,355.58,7.8,5.7,0.027,1253189.5,1253189.5,23548,0,0,0,L,1122011218,1,122.68,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895828,368272.00
04/10/2019 07:30,2,0.229,ACTIVE,212.61,335.14,60.012,1554895804,"201051344001230","174011545737251",28.19,-0.50,0,296.06,351.37,6.6,4.4,0.013,1250135.6,1250135.6,23367,0,0,0,L,1122011218,1,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895829,368273.00
04/10/2019 07:30,2,0.232,ACTIVE,212.38,335.74,60.012,1554895804,"201051344000646","174011545737251",27.99,-1.00,0,295.76,347.76,6.6,4.4,0.013,1243128.1,1243128.1,23516,0,0,0,L,1122011218,1,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895830,368274.00
04/10/2019 07:30,2,0.256,ACTIVE,212.83,335.44,60.012,1554895804,"201051344000867","174011545737251",30.02,0.50,0,295.46,348.06,7.8,5.6,0.022,1241417.8,1241417.8,47444,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895831,368275.00
04/10/2019 07:30,2,0.273,ACTIVE,213.29,338.44,60.017,1554895804,"201051344000633","174011545737251",29.92,-1.00,0,294.56,358.28,8.3,6.1,0.018,1240255.8,1240255.8,47490,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895832,368276.00
04/10/2019 07:30,2,0.287,ACTIVE,212.38,335.44,60.017,1554895804,"201051344000955","174011545737251",29.98,-0.50,0,296.96,347.76,8.8,6.5,0.022,1262946.1,1262946.1,23537,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895833,368277.00
04/10/2019 07:30,2,0.260,ACTIVE,212.61,335.74,60.017,1554895804,"201051344000648","174011545737251",27.79,-1.50,0,295.16,346.86,7.3,5.2,0.018,1254093.6,1254093.6,46998,0,0,0,L,1122011218,1,120.65,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895834,368278.00
04/10/2019 07:30,2,0.246,ACTIVE,213.06,336.64,59.996,1554895804,"201051344000645","174011545737251",30.26,0.00,0,296.36,348.36,7.6,5.4,0.022,1258888.0,1258888.0,46959,0,0,0,L,1122011218,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895835,368279.00
04/10/2019 07:30,2,0.256,ACTIVE,212.61,335.74,60.017,1554895804,"201051344000569","174011545737251",30.12,-0.50,0,297.26,347.76,7.8,5.7,0.022,1274938.5,1274938.5,15173,0,0,0,L,1122011218,1,120.65,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895836,368280.00
04/10/2019 07:30,2,0.299,ACTIVE,213.06,339.65,60.022,1554895804,"179051228000119","174011545737251",30.24,1.50,0,294.86,353.17,9.2,7.0,0.018,62155.4,62155.4,15263,0,0,0,L,46974696,1,121.10,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554895837,368281.00
04/10/2019 07:45,2,0.520,ACTIVE,212.83,353.17,60.028,1554896704,"201051344000579","174011545737251",32.60,1.00,0,331.83,385.63,17.2,14.7,0.093,1274652.0,1274652.0,15624,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896705,368282.00
04/10/2019 07:45,2,0.521,ACTIVE,212.38,343.25,60.012,1554896704,"201051344001025","174011545737251",31.61,-0.50,0,330.33,358.28,16.8,14.2,0.088,1257067.4,1257067.4,23550,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896706,368283.00
04/10/2019 07:45,2,0.619,ACTIVE,212.38,342.35,60.022,1554896704,"201051344001093","174011545737251",31.41,1.50,0,328.82,359.48,19.7,17.1,0.110,1241124.1,1241124.1,23584,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896707,368284.00
04/10/2019 07:45,2,0.482,ACTIVE,212.61,346.86,60.028,1554896704,"201051344000458","174011545737251",31.99,2.00,0,330.03,356.78,15.6,13.1,0.084,1257975.8,1257975.8,15371,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896708,368285.00
04/10/2019 07:45,2,0.576,ACTIVE,212.38,339.65,60.028,1554896704,"201051344000890","174011545737251",31.15,1.00,0,330.03,363.39,18.2,15.6,0.102,1255659.1,1255659.1,23501,0,0,0,L,1122011218,1,122.23,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896709,368286.00
04/10/2019 07:45,2,0.518,ACTIVE,212.61,338.74,60.017,1554896704,"201051344000988","174011545737251",20.59,0.50,0,310.79,356.18,10.8,8.5,0.075,972123.3,972123.3,15693,0,0,0,L,1122011218,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896710,368287.00
04/10/2019 07:45,2,0.531,ACTIVE,213.06,338.14,60.012,1554896704,"201051344000582","174011545737251",24.57,-0.50,0,318.91,350.47,13.3,10.9,0.075,1234811.7,1234811.7,23472,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896711,368288.00
04/10/2019 07:45,2,0.545,ACTIVE,212.83,338.14,60.022,1554896704,"201051344000868","174011545737251",25.27,0.50,0,329.73,355.58,14.0,11.6,0.080,1243100.9,1243100.9,47422,0,0,0,L,1122011218,1,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896711,368289.00
04/10/2019 07:45,2,0.539,ACTIVE,213.51,342.05,60.028,1554896704,"201051344000576","174011545737251",31.41,0.00,0,330.03,358.58,17.2,14.6,0.093,1261282.2,1261282.2,19456,0,0,0,L,1122011218,1,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896712,368290.00
04/10/2019 07:45,2,0.494,ACTIVE,213.06,348.66,60.033,1554896704,"201051344001158","174011545737251",32.12,-0.50,0,329.43,360.38,16.0,13.6,0.102,1238108.0,1238108.0,15681,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896713,368291.00
04/10/2019 07:45,2,0.480,ALERT,212.83,341.75,60.022,1554896704,"201051344000917","174011545737251",31.33,1.50,0,296.36,359.48,15.3,12.8,0.080,1252901.0,1252901.0,23351,0,0,0,L,1122011218,1,122.01,121.33,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896715,368292.00
04/10/2019 07:45,2,0.578,ACTIVE,212.61,337.54,60.022,1554896704,"201051344000417","174011545737251",20.57,0.00,0,296.66,343.85,12.1,9.7,0.066,1006761.9,1006761.9,23541,0,0,0,L,1122011218,1,122.01,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896716,368293.00
04/10/2019 07:45,2,0.518,ACTIVE,212.83,339.65,60.038,1554896704,"201051344000685","174011545737251",31.07,0.00,0,318.61,358.58,16.3,13.8,0.093,1257457.8,1257457.8,23564,0,0,0,L,1122011218,1,122.91,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896717,368294.00
04/10/2019 07:45,2,0.533,ACTIVE,212.61,345.66,60.006,1554896704,"201051344000651","174011545737251",31.83,-1.00,0,330.93,356.78,17.2,14.7,0.097,1250208.1,1250208.1,23534,0,0,0,L,1122011218,1,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896718,368295.00
04/10/2019 07:45,2,0.523,ACTIVE,212.61,345.36,60.022,1554896704,"201051344000594","174011545737251",31.71,0.50,0,328.22,360.38,16.8,14.3,0.097,1264016.6,1264016.6,47364,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896719,368296.00
04/10/2019 07:45,2,0.568,ACTIVE,213.06,345.66,60.017,1554896704,"201051344000469","174011545737251",31.77,-0.50,0,329.43,360.08,18.3,15.8,0.110,1242641.4,1242641.4,15657,0,0,0,L,1122011218,1,120.88,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896720,368297.00
04/10/2019 07:45,2,0.480,ACTIVE,212.83,338.44,60.033,1554896704,"201051344000585","174011545737251",30.61,0.50,0,326.12,356.18,14.9,12.5,0.088,1263280.2,1263280.2,23591,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896721,368298.00
04/10/2019 07:45,2,0.500,ACTIVE,213.51,348.96,60.065,1554896704,"201051344000853","174011545737251",32.12,0.00,0,323.72,360.69,16.3,13.8,0.093,1266029.7,1266029.7,15257,0,0,0,L,1122011218,1,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896722,368299.00
04/10/2019 07:45,2,0.434,ACTIVE,212.61,348.06,60.028,1554896704,"201051344001145","174011545737251",32.18,0.00,0,305.98,358.58,14.2,11.7,0.071,1265769.2,1265769.2,23509,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896723,368300.00
04/10/2019 07:45,2,0.564,ACTIVE,212.61,344.45,60.017,1554896704,"201051344000438","174011545737251",31.59,-0.50,0,330.93,363.09,18.1,15.6,0.106,1258535.1,1258535.1,23543,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896724,368301.00
04/10/2019 07:45,2,0.486,ACTIVE,212.16,351.37,60.012,1554896704,"201051344001135","174011545737251",32.48,0.00,0,329.43,360.38,16.0,13.5,0.088,1245468.5,1245468.5,23496,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896724,368302.00
