ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 07:45,2,0.482,ACTIVE,212.83,342.95,60.043,1554896704,"201051344000983","174011545737251",31.53,0.50,0,330.33,355.28,15.4,12.9,0.097,1264174.3,1264174.3,15256,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896725,368303.00
04/10/2019 07:45,2,0.547,ACTIVE,212.83,344.15,60.017,1554896704,"201051344001203","174011545737251",31.73,0.50,0,330.93,362.19,17.6,15.0,0.110,1253192.0,1253192.0,23549,0,0,0,L,1122011218,1,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896726,368304.00
04/10/2019 07:45,2,0.557,ACTIVE,212.61,337.84,60.038,1554896704,"201051344001230","174011545737251",29.70,0.50,0,324.02,352.87,16.8,14.2,0.106,1250138.0,1250138.0,23368,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896727,368305.00
04/10/2019 07:45,2,0.350,ACTIVE,212.38,363.69,59.990,1554896704,"201051344000646","174011545737251",33.81,0.00,0,316.50,369.40,12.0,9.7,0.057,1243129.7,1243129.7,23517,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896728,368306.00
04/10/2019 07:45,2,0.531,ACTIVE,213.06,345.36,60.028,1554896704,"201051344000867","174011545737251",31.79,1.00,0,330.93,351.97,17.1,14.6,0.102,1241420.1,1241420.1,47445,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896729,368307.00
04/10/2019 07:45,2,0.537,ACTIVE,213.51,349.56,59.980,1554896704,"201051344000633","174011545737251",32.14,0.00,0,330.63,361.29,17.5,15.0,0.097,1240258.3,1240258.3,47491,0,0,0,L,1122011218,1,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896730,368308.00
04/10/2019 07:45,2,0.559,ACTIVE,212.16,349.86,60.012,1554896704,"201051344000955","174011545737251",32.18,0.50,0,328.22,362.19,18.2,15.7,0.106,1262948.7,1262948.7,23538,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896731,368309.00
04/10/2019 07:45,2,0.520,ACTIVE,213.06,349.56,60.028,1554896704,"201051344000648","174011545737251",32.30,-0.50,0,321.91,365.80,17.0,14.5,0.088,1254095.7,1254095.7,46999,0,0,0,L,1122011218,1,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896732,368310.00
04/10/2019 07:45,2,0.527,ACTIVE,213.29,342.35,60.038,1554896704,"201051344000645","174011545737251",31.45,1.00,0,331.23,355.88,16.8,14.3,0.097,1258890.3,1258890.3,46960,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896733,368311.00
04/10/2019 07:45,2,0.512,ACTIVE,212.83,349.86,60.012,1554896704,"201051344000569","174011545737251",32.26,0.50,0,329.13,362.19,16.7,14.2,0.102,1274940.8,1274940.8,15174,0,0,0,L,1122011218,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896734,368312.00
04/10/2019 07:45,2,0.568,ACTIVE,213.29,342.05,60.017,1554896704,"179051228000119","174011545737251",31.63,2.50,0,325.52,357.08,18.2,15.6,0.102,62158.1,62158.1,15264,0,0,0,L,46974696,1,121.33,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554896735,368313.00
04/10/2019 08:00,2,0.908,ACTIVE,213.06,355.88,60.006,1554897604,"201051344000579","174011545737251",32.54,1.50,0,331.83,369.70,30.0,27.0,0.212,1274657.1,1274657.1,15625,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897606,368314.00
04/10/2019 08:00,2,0.920,ACTIVE,212.61,348.66,60.001,1554897604,"201051344001025","174011545737251",31.77,1.00,0,331.83,365.49,29.6,26.7,0.212,1257072.5,1257072.5,23551,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897607,368315.00
04/10/2019 08:00,2,1.029,ACTIVE,212.83,350.77,60.001,1554897604,"201051344001093","174011545737251",31.91,2.50,0,329.13,367.30,33.3,30.2,0.230,1241130.0,1241130.0,23585,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897607,368316.00
04/10/2019 08:00,2,0.840,ACTIVE,213.06,354.67,59.990,1554897604,"201051344000458","174011545737251",32.44,3.00,0,332.13,369.10,27.6,24.7,0.199,1257980.5,1257980.5,15372,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897608,368317.00
04/10/2019 08:00,2,0.975,ACTIVE,212.61,350.77,59.996,1554897604,"201051344000890","174011545737251",31.95,2.00,0,330.03,367.90,31.6,28.5,0.221,1255664.5,1255664.5,23502,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897609,368318.00
04/10/2019 08:00,2,0.926,ACTIVE,212.83,340.85,60.006,1554897604,"201051344000988","174011545737251",21.05,1.00,0,329.73,350.47,19.8,17.2,0.155,972126.4,972126.4,15694,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897610,368319.00
04/10/2019 08:00,2,0.906,ACTIVE,213.29,350.17,59.996,1554897604,"201051344000582","174011545737251",31.85,0.50,0,331.23,365.49,29.2,26.3,0.203,1234816.6,1234816.6,23473,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897611,368320.00
04/10/2019 08:00,2,0.938,ACTIVE,212.61,351.67,59.990,1554897604,"201051344000868","174011545737251",32.01,1.00,0,330.63,366.70,30.4,27.5,0.221,1243106.0,1243106.0,47423,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897612,368321.00
04/10/2019 08:00,2,0.932,ACTIVE,213.51,353.17,59.996,1554897604,"201051344000576","174011545737251",32.18,1.00,0,330.03,365.49,30.4,27.4,0.221,1261287.4,1261287.4,19457,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897613,368322.00
04/10/2019 08:00,2,0.902,ACTIVE,213.06,354.67,60.001,1554897604,"201051344001158","174011545737251",32.32,0.00,0,331.53,367.00,29.5,26.6,0.221,1238112.9,1238112.9,15682,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897614,368323.00
04/10/2019 08:00,2,0.861,ACTIVE,212.83,349.26,60.006,1554897604,"201051344000917","174011545737251",31.83,2.50,0,330.93,365.19,27.8,24.9,0.203,1252905.6,1252905.6,23353,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897615,368324.00
04/10/2019 08:00,2,0.975,ACTIVE,212.83,340.25,60.001,1554897604,"201051344000417","174011545737251",20.83,0.50,0,330.03,348.06,20.6,18.0,0.146,1006765.3,1006765.3,23542,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897616,368325.00
04/10/2019 08:00,2,0.889,ACTIVE,212.83,351.07,60.001,1554897604,"201051344000685","174011545737251",32.05,1.00,0,330.63,364.59,28.9,26.0,0.221,1257462.7,1257462.7,23565,0,0,0,L,1122011218,1,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897617,368326.00
04/10/2019 08:00,2,0.941,ACTIVE,212.83,349.56,60.001,1554897604,"201051344000651","174011545737251",31.89,0.00,0,332.13,365.80,30.4,27.5,0.217,1250213.3,1250213.3,23535,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897618,368327.00
04/10/2019 08:00,2,0.904,ACTIVE,212.38,353.77,60.001,1554897604,"201051344000594","174011545737251",32.28,1.50,0,329.73,369.40,29.6,26.6,0.208,1264021.6,1264021.6,47365,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897619,368328.00
04/10/2019 08:00,2,0.969,ACTIVE,213.06,353.17,60.001,1554897604,"201051344000469","174011545737251",32.14,0.50,0,330.33,370.00,31.6,28.6,0.239,1242646.8,1242646.8,15658,0,0,0,L,1122011218,1,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897620,368329.00
04/10/2019 08:00,2,0.852,ACTIVE,213.06,348.66,60.012,1554897604,"201051344000585","174011545737251",31.77,1.50,0,329.73,362.79,27.5,24.6,0.203,1263284.8,1263284.8,23592,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897621,368330.00
04/10/2019 08:00,2,0.896,ACTIVE,213.51,351.67,59.990,1554897604,"201051344000853","174011545737251",32.10,1.00,0,333.33,367.30,29.2,26.2,0.212,1266034.6,1266034.6,15258,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897622,368331.00
04/10/2019 08:00,2,0.812,ACTIVE,212.83,353.17,60.001,1554897604,"201051344001145","174011545737251",32.34,1.00,0,333.03,367.00,26.6,23.8,0.186,1265773.5,1265773.5,23510,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897623,368332.00
04/10/2019 08:00,2,0.957,ACTIVE,212.83,354.07,59.980,1554897604,"201051344000438","174011545737251",32.30,0.50,0,330.03,369.70,31.4,28.3,0.225,1258540.5,1258540.5,23544,0,0,0,L,1122011218,1,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897624,368333.00
04/10/2019 08:00,2,0.910,ACTIVE,212.38,348.66,59.990,1554897604,"201051344001135","174011545737251",31.73,1.00,0,331.53,365.19,29.3,26.3,0.217,1245473.4,1245473.4,23497,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897625,368334.00
04/10/2019 08:00,2,0.869,ACTIVE,212.83,352.57,60.012,1554897604,"201051344000983","174011545737251",32.18,1.00,0,331.23,366.40,28.3,25.4,0.217,1264179.0,1264179.0,15257,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897625,368335.00
04/10/2019 08:00,2,0.945,ACTIVE,212.83,353.17,59.996,1554897604,"201051344001203","174011545737251",32.22,1.00,0,332.13,366.70,30.9,27.9,0.234,1253197.2,1253197.2,23550,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897626,368336.00
04/10/2019 08:00,2,0.941,ACTIVE,212.61,347.46,60.001,1554897604,"201051344001230","174011545737251",31.55,1.50,0,329.43,363.99,30.1,27.1,0.225,1250143.1,1250143.1,23369,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897627,368337.00
04/10/2019 08:00,2,0.830,ACTIVE,212.38,357.38,60.001,1554897604,"201051344000646","174011545737251",32.68,1.00,0,330.33,373.91,27.5,24.6,0.199,1243133.8,1243133.8,23518,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897628,368338.00
04/10/2019 08:00,2,0.941,ACTIVE,213.06,351.07,60.006,1554897604,"201051344000867","174011545737251",32.01,2.00,0,330.93,366.70,30.5,27.5,0.217,1241425.3,1241425.3,47446,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897629,368339.00
04/10/2019 08:00,2,0.939,ACTIVE,213.51,354.67,60.001,1554897604,"201051344000633","174011545737251",32.26,1.00,0,331.83,369.10,30.7,27.7,0.225,1240263.5,1240263.5,47492,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897630,368340.00
04/10/2019 08:00,2,0.959,ACTIVE,212.38,356.48,60.001,1554897604,"201051344000955","174011545737251",32.54,1.50,0,330.93,368.80,31.6,28.6,0.230,1262954.2,1262954.2,23539,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897631,368341.00
04/10/2019 08:00,2,0.916,ACTIVE,212.83,352.87,60.006,1554897604,"201051344000648","174011545737251",32.16,0.50,0,330.63,366.40,29.9,27.0,0.217,1254100.8,1254100.8,47000,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897632,368342.00
04/10/2019 08:00,2,0.941,ACTIVE,213.29,348.36,60.006,1554897604,"201051344000645","174011545737251",31.73,1.50,0,332.13,364.89,30.2,27.3,0.217,1258895.5,1258895.5,46961,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897633,368343.00
04/10/2019 08:00,2,0.924,ACTIVE,212.83,350.47,59.996,1554897604,"201051344000569","174011545737251",31.95,1.00,0,331.23,367.00,29.9,27.0,0.221,1274945.9,1274945.9,15175,0,0,0,L,1122011218,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897634,368344.00
04/10/2019 08:00,2,0.980,ACTIVE,213.29,350.17,60.001,1554897604,"179051228000119","174011545737251",32.05,3.30,0,332.43,365.80,31.9,28.8,0.230,62163.5,62163.5,15265,0,0,0,L,46974696,1,121.33,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554897635,368345.00
04/10/2019 08:15,2,1.391,ACTIVE,213.51,357.08,60.028,1554898504,"201051344000579","174011545737251",32.26,2.50,0,333.03,379.32,45.5,42.0,0.349,1274665.6,1274665.6,15626,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898505,368346.00
04/10/2019 08:15,2,1.406,ACTIVE,212.61,353.77,60.038,1554898504,"201051344001025","174011545737251",31.89,2.50,0,332.13,378.12,45.5,41.9,0.354,1257081.0,1257081.0,23552,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898506,368347.00
04/10/2019 08:15,2,1.490,ACTIVE,212.83,362.19,60.038,1554898504,"201051344001093","174011545737251",32.64,3.30,0,332.43,379.62,49.2,45.6,0.367,1241139.4,1241139.4,23586,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898507,368348.00
04/10/2019 08:15,2,1.322,ACTIVE,213.51,357.38,60.038,1554898504,"201051344000458","174011545737251",32.28,3.30,0,333.33,376.92,43.3,39.9,0.340,1257988.4,1257988.4,15373,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898508,368349.00
04/10/2019 08:15,2,1.447,ACTIVE,212.61,359.78,60.038,1554898504,"201051344000890","174011545737251",32.46,3.00,0,330.93,379.92,47.6,44.0,0.367,1255673.5,1255673.5,23503,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898509,368350.00
04/10/2019 08:15,2,1.441,ACTIVE,213.29,346.56,60.033,1554898504,"201051344000988","174011545737251",21.03,1.50,0,330.63,359.18,30.8,27.8,0.243,972132.0,972132.0,15695,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898510,368351.00
04/10/2019 08:15,2,1.363,ACTIVE,213.29,357.38,60.038,1554898504,"201051344000582","174011545737251",32.20,1.50,0,332.73,376.01,44.5,41.1,0.345,1234824.9,1234824.9,23474,0,0,0,L,1122011218,1,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898511,368352.00
04/10/2019 08:15,2,1.426,ACTIVE,213.06,358.28,60.038,1554898504,"201051344000868","174011545737251",32.24,2.00,0,333.03,378.12,46.5,43.0,0.367,1243114.7,1243114.7,47424,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898512,368353.00
04/10/2019 08:15,2,1.426,ACTIVE,213.74,356.78,60.038,1554898504,"201051344000576","174011545737251",32.07,2.00,0,333.33,378.12,46.3,42.8,0.362,1261296.1,1261296.1,19458,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898512,368354.00
04/10/2019 08:15,2,1.412,ACTIVE,213.51,355.58,60.043,1554898504,"201051344001158","174011545737251",31.97,1.00,0,333.93,377.52,45.8,42.3,0.367,1238121.5,1238121.5,15683,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898513,368355.00
04/10/2019 08:15,2,1.336,ACTIVE,213.06,354.67,60.038,1554898504,"201051344000917","174011545737251",32.01,3.30,0,333.03,375.71,43.3,39.9,0.336,1252913.6,1252913.6,23354,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898514,368356.00
04/10/2019 08:15,2,1.469,ACTIVE,213.06,343.85,60.028,1554898504,"201051344000417","174011545737251",20.83,1.50,0,330.63,356.18,31.0,28.0,0.234,1006771.0,1006771.0,23543,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898515,368357.00
04/10/2019 08:15,2,1.367,ACTIVE,212.83,356.18,60.038,1554898504,"201051344000685","174011545737251",32.08,2.00,0,333.63,377.22,44.5,41.0,0.362,1257471.0,1257471.0,23566,0,0,0,L,1122011218,1,122.91,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898516,368358.00
04/10/2019 08:15,2,1.422,ACTIVE,213.06,356.78,60.049,1554898504,"201051344000651","174011545737251",32.14,1.50,0,333.33,376.62,46.3,42.8,0.362,1250222.0,1250222.0,23536,0,0,0,L,1122011218,1,122.68,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898517,368359.00
04/10/2019 08:15,2,1.377,ACTIVE,212.83,361.59,60.043,1554898504,"201051344000594","174011545737251",32.64,2.00,0,332.73,379.02,45.6,42.1,0.349,1264030.1,1264030.1,47366,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898518,368360.00
04/10/2019 08:15,2,1.447,ACTIVE,213.51,359.78,60.043,1554898504,"201051344000469","174011545737251",32.36,1.00,0,333.03,380.22,47.5,43.9,0.384,1242655.7,1242655.7,15659,0,0,0,L,1122011218,1,120.88,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898519,368361.00
04/10/2019 08:15,2,1.309,ACTIVE,213.06,354.67,60.043,1554898504,"201051344000585","174011545737251",31.97,2.50,0,331.83,376.62,42.5,39.0,0.327,1263292.6,1263292.6,23593,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898520,368362.00
04/10/2019 08:15,2,1.377,ACTIVE,214.19,357.08,60.043,1554898504,"201051344000853","174011545737251",32.24,2.00,0,334.54,377.82,45.0,41.5,0.345,1266043.0,1266043.0,15259,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898521,368363.00
04/10/2019 08:15,2,1.283,ACTIVE,213.06,357.08,60.043,1554898504,"201051344001145","174011545737251",32.32,2.00,0,333.93,376.31,42.0,38.7,0.327,1265781.2,1265781.2,23511,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898522,368364.00
04/10/2019 08:15,2,1.438,ACTIVE,212.83,359.78,60.043,1554898504,"201051344000438","174011545737251",32.42,1.50,0,332.43,380.52,47.2,43.7,0.367,1258549.4,1258549.4,23545,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898523,368365.00
04/10/2019 08:15,2,1.379,ACTIVE,212.61,357.68,60.022,1554898504,"201051344001135","174011545737251",32.30,2.00,0,331.83,377.82,45.1,41.6,0.354,1245481.8,1245481.8,23498,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898524,368366.00
04/10/2019 08:15,2,1.334,ACTIVE,213.51,359.78,60.049,1554898504,"201051344000983","174011545737251",32.52,2.00,0,333.93,379.02,44.0,40.5,0.349,1264187.2,1264187.2,15258,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898525,368367.00
04/10/2019 08:15,2,1.443,ACTIVE,213.06,356.48,60.043,1554898504,"201051344001203","174011545737251",32.14,2.00,0,332.13,379.32,47.0,43.4,0.376,1253206.1,1253206.1,23551,0,0,0,L,1122011218,1,122.68,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898525,368368.00
04/10/2019 08:15,2,1.400,ACTIVE,212.61,359.48,60.043,1554898504,"201051344001230","174011545737251",32.40,3.00,0,332.13,378.12,46.0,42.4,0.362,1250151.7,1250151.7,23370,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898526,368369.00
04/10/2019 08:15,2,1.332,ACTIVE,212.61,358.58,60.049,1554898504,"201051344000646","174011545737251",32.30,2.00,0,331.53,377.82,43.6,40.2,0.354,1243141.9,1243141.9,23519,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898527,368370.00
04/10/2019 08:15,2,1.443,ACTIVE,213.51,354.37,60.049,1554898504,"201051344000867","174011545737251",31.89,3.00,0,333.33,378.12,46.7,43.1,0.362,1241434.1,1241434.1,47447,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898528,368371.00
04/10/2019 08:15,2,1.404,ACTIVE,213.96,362.19,60.043,1554898504,"201051344000633","174011545737251",32.66,2.00,0,333.33,380.22,46.5,42.9,0.371,1240272.3,1240272.3,47493,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898529,368372.00
04/10/2019 08:15,2,1.457,ACTIVE,212.38,358.88,60.049,1554898504,"201051344000955","174011545737251",32.32,2.50,0,330.93,382.03,47.7,44.1,0.371,1262963.2,1262963.2,23540,0,0,0,L,1122011218,1,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898530,368373.00
04/10/2019 08:15,2,1.395,ACTIVE,213.29,355.58,60.043,1554898504,"201051344000648","174011545737251",32.10,1.50,0,333.33,378.42,45.4,41.9,0.354,1254109.3,1254109.3,47001,0,0,0,L,1122011218,1,120.88,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898531,368374.00
04/10/2019 08:15,2,1.424,ACTIVE,213.74,356.48,60.049,1554898504,"201051344000645","174011545737251",32.12,3.00,0,334.24,376.62,46.4,42.8,0.358,1258904.1,1258904.1,46962,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898532,368375.00
04/10/2019 08:15,2,1.385,ACTIVE,213.51,359.18,60.054,1554898504,"201051344000569","174011545737251",32.38,2.00,0,332.73,378.42,45.5,42.0,0.358,1274954.4,1274954.4,15176,0,0,0,L,1122011218,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898533,368376.00
04/10/2019 08:15,2,1.463,ACTIVE,213.96,354.67,60.049,1554898504,"179051228000119","174011545737251",32.24,4.50,0,335.14,376.92,47.8,44.2,0.376,62172.6,62172.6,15266,0,0,0,L,46974696,1,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554898534,368377.00
04/10/2019 08:30,2,1.936,ACTIVE,214.19,363.69,60.028,1554899405,"201051344000579","174011545737251",32.48,3.70,0,340.85,390.44,63.7,59.6,0.499,1274678.3,1274678.3,15627,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899406,368378.00
04/10/2019 08:30,2,1.947,ACTIVE,213.29,360.08,60.022,1554899405,"201051344001025","174011545737251",32.12,3.70,0,337.84,388.04,63.4,59.3,0.491,1257093.6,1257093.6,23553,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899407,368379.00
04/10/2019 08:30,2,2.055,ACTIVE,213.29,364.59,60.054,1554899405,"201051344001093","174011545737251",32.42,3.70,0,339.95,390.44,67.5,63.2,0.521,1241153.0,1241153.0,23587,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899408,368380.00
04/10/2019 08:30,2,1.871,ACTIVE,213.96,362.19,60.038,1554899405,"201051344000458","174011545737251",32.34,4.00,0,339.34,386.53,61.3,57.2,0.504,1258000.5,1258000.5,15374,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899409,368381.00
04/10/2019 08:30,2,1.988,ACTIVE,212.83,363.69,60.033,1554899405,"201051344000890","174011545737251",32.52,3.70,0,339.65,390.44,65.5,61.3,0.517,1255686.7,1255686.7,23504,0,0,0,L,1122011218,1,122.46,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899410,368382.00
04/10/2019 08:30,2,2.025,ACTIVE,213.96,351.97,60.054,1554899405,"201051344000988","174011545737251",20.95,2.50,0,321.31,369.70,43.0,39.6,0.358,972140.4,972140.4,15696,0,0,0,L,1122011218,1,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899411,368383.00
04/10/2019 08:30,2,1.938,ACTIVE,213.74,357.98,60.033,1554899405,"201051344000582","174011545737251",31.69,3.00,0,338.44,387.44,62.2,58.1,0.495,1234837.3,1234837.3,23475,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899412,368384.00
04/10/2019 08:30,2,2.006,ACTIVE,213.74,361.29,60.033,1554899405,"201051344000868","174011545737251",32.05,2.50,0,336.64,388.64,65.1,60.9,0.521,1243127.7,1243127.7,47425,0,0,0,L,1122011218,1,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899413,368385.00
04/10/2019 08:30,2,1.988,ACTIVE,214.41,362.49,60.070,1554899405,"201051344000576","174011545737251",32.18,3.00,0,337.24,388.94,64.8,60.7,0.513,1261309.0,1261309.0,19459,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899414,368386.00
04/10/2019 08:30,2,1.973,ACTIVE,214.19,361.89,60.070,1554899405,"201051344001158","174011545737251",32.12,2.00,0,338.74,388.34,64.2,60.1,0.526,1238134.2,1238134.2,15684,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899415,368387.00
04/10/2019 08:30,2,1.875,ACTIVE,213.51,360.38,60.054,1554899405,"201051344000917","174011545737251",32.10,4.50,0,331.83,386.23,61.0,57.0,0.495,1252925.7,1252925.7,23355,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899416,368388.00
04/10/2019 08:30,2,2.000,ACTIVE,213.29,348.36,60.033,1554899405,"201051344000417","174011545737251",21.11,3.30,0,317.40,364.59,42.8,39.4,0.331,1006779.5,1006779.5,23544,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899417,368389.00
04/10/2019 08:30,2,1.906,ACTIVE,213.29,362.79,60.038,1554899405,"201051344000685","174011545737251",32.34,3.00,0,339.04,388.94,62.5,58.4,0.521,1257483.4,1257483.4,23567,0,0,0,L,1122011218,1,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899417,368390.00
04/10/2019 08:30,2,1.977,ACTIVE,213.29,362.19,60.033,1554899405,"201051344000651","174011545737251",32.22,2.50,0,339.65,388.64,64.5,60.3,0.517,1250234.8,1250234.8,23537,0,0,0,L,1122011218,1,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899418,368391.00
04/10/2019 08:30,2,1.961,ACTIVE,213.29,363.09,60.028,1554899405,"201051344000594","174011545737251",32.40,3.30,0,338.74,388.94,64.3,60.2,0.499,1264042.9,1264042.9,47367,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899419,368392.00
04/10/2019 08:30,2,1.998,ACTIVE,214.19,364.89,60.033,1554899405,"201051344000469","174011545737251",32.44,1.50,0,338.14,391.04,65.7,61.5,0.544,1242668.9,1242668.9,15660,0,0,0,L,1122011218,1,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899420,368393.00
04/10/2019 08:30,2,1.828,ACTIVE,213.51,363.39,60.033,1554899405,"201051344000585","174011545737251",32.44,3.30,0,338.74,387.74,60.1,56.1,0.486,1263304.5,1263304.5,23594,0,0,0,L,1122011218,1,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899421,368394.00
04/10/2019 08:30,2,1.928,ACTIVE,214.41,362.79,60.038,1554899405,"201051344000853","174011545737251",32.30,3.00,0,341.45,388.34,63.1,59.0,0.504,1266055.5,1266055.5,15260,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899422,368395.00
04/10/2019 08:30,2,1.830,ACTIVE,213.06,362.19,60.033,1554899405,"201051344001145","174011545737251",32.30,3.00,0,332.73,397.66,59.9,55.9,0.486,1265793.0,1265793.0,23512,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899423,368396.00
04/10/2019 08:30,2,1.973,ACTIVE,213.29,368.50,60.038,1554899405,"201051344000438","174011545737251",32.80,3.00,0,342.05,392.25,65.6,61.4,0.521,1258562.5,1258562.5,23546,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899424,368397.00
04/10/2019 08:30,2,1.936,ACTIVE,213.06,361.29,60.043,1554899405,"201051344001135","174011545737251",32.18,3.30,0,339.65,388.64,63.1,59.0,0.513,1245494.3,1245494.3,23499,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899425,368398.00
04/10/2019 08:30,2,1.877,ACTIVE,213.96,364.89,60.028,1554899405,"201051344000983","174011545737251",32.50,3.00,0,340.85,389.84,61.9,57.8,0.521,1264199.4,1264199.4,15259,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899426,368399.00
04/10/2019 08:30,2,2.014,ACTIVE,213.29,358.58,60.033,1554899405,"201051344001203","174011545737251",31.91,4.00,0,339.65,389.84,65.2,61.0,0.535,1253219.1,1253219.1,23552,0,0,0,L,1122011218,1,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899427,368400.00
04/10/2019 08:30,2,1.975,ACTIVE,212.61,361.59,60.033,1554899405,"201051344001230","174011545737251",32.14,4.00,0,330.63,401.86,64.3,60.2,0.521,1250164.5,1250164.5,23371,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899428,368401.00
04/10/2019 08:30,2,1.857,ACTIVE,212.61,366.10,60.017,1554899405,"201051344000646","174011545737251",32.62,3.30,0,338.14,388.34,61.5,57.4,0.504,1243154.1,1243154.1,23520,0,0,0,L,1122011218,1,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899429,368402.00
04/10/2019 08:30,2,1.984,ACTIVE,213.96,362.79,60.028,1554899405,"201051344000867","174011545737251",32.28,3.70,0,339.04,388.64,64.9,60.7,0.521,1241447.0,1241447.0,47448,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899430,368403.00
04/10/2019 08:30,2,1.994,ACTIVE,214.19,361.89,60.033,1554899405,"201051344000633","174011545737251",32.14,3.00,0,339.34,390.14,65.0,60.8,0.544,1240285.3,1240285.3,47494,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899430,368404.00
04/10/2019 08:30,2,2.008,ACTIVE,212.61,366.70,60.065,1554899405,"201051344000955","174011545737251",32.68,4.00,0,341.15,391.34,66.5,62.2,0.539,1262976.5,1262976.5,23541,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899431,368405.00
04/10/2019 08:30,2,1.957,ACTIVE,213.74,360.99,60.028,1554899405,"201051344000648","174011545737251",32.12,2.00,0,341.15,389.54,63.7,59.5,0.504,1254121.9,1254121.9,47002,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899432,368406.00
04/10/2019 08:30,2,2.000,ACTIVE,214.19,359.78,60.017,1554899405,"201051344000645","174011545737251",32.03,3.70,0,336.94,389.24,64.9,60.7,0.517,1258917.1,1258917.1,46963,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899433,368407.00
04/10/2019 08:30,2,1.934,ACTIVE,213.74,363.09,60.022,1554899405,"201051344000569","174011545737251",32.38,2.50,0,340.55,390.14,63.4,59.3,0.508,1274967.0,1274967.0,15177,0,0,0,L,1122011218,1,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899434,368408.00
04/10/2019 08:30,2,2.020,ACTIVE,214.41,360.69,59.996,1554899405,"179051228000119","174011545737251",32.18,5.50,0,334.84,391.64,65.9,61.6,0.552,62185.8,62185.8,15267,0,0,0,L,46974696,1,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554899435,368409.00
04/10/2019 08:45,2,2.537,ACTIVE,214.87,357.38,60.033,1554900304,"201051344000579","174011545737251",32.44,5.50,0,341.15,401.56,83.4,78.6,0.384,1274695.5,1274695.5,15628,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900306,368410.00
04/10/2019 08:45,2,2.480,ACTIVE,213.29,358.88,60.017,1554900304,"201051344001025","174011545737251",32.68,6.00,0,337.54,420.20,82.2,77.4,0.358,1257110.6,1257110.6,23554,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900306,368411.00
04/10/2019 08:45,2,2.629,ACTIVE,213.51,357.38,60.038,1554900304,"201051344001093","174011545737251",32.34,6.70,0,340.25,398.56,86.2,81.3,0.384,1241171.0,1241171.0,23588,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900307,368412.00
04/10/2019 08:45,2,2.469,ACTIVE,214.87,354.07,60.028,1554900304,"201051344000458","174011545737251",32.10,5.50,0,337.24,398.56,80.2,75.5,0.380,1258017.1,1258017.1,15375,0,0,0,L,1122011218,1,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900308,368413.00
04/10/2019 08:45,2,2.584,ACTIVE,213.06,355.88,60.028,1554900304,"201051344000890","174011545737251",32.24,6.70,0,338.44,399.46,84.4,79.6,0.380,1255704.3,1255704.3,23505,0,0,0,L,1122011218,1,122.68,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900309,368414.00
04/10/2019 08:45,2,2.625,ACTIVE,214.64,354.37,60.043,1554900304,"201051344000988","174011545737251",20.97,3.00,0,334.54,376.62,55.8,51.9,0.442,972151.8,972151.8,15697,0,0,0,L,1122011218,1,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900310,368415.00
04/10/2019 08:45,2,2.498,ACTIVE,213.96,352.87,60.028,1554900304,"201051344000582","174011545737251",31.87,4.00,0,336.64,399.76,80.6,75.9,0.362,1234854.0,1234854.0,23476,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900311,368416.00
04/10/2019 08:45,2,2.588,ACTIVE,214.19,355.88,60.038,1554900304,"201051344000868","174011545737251",32.16,4.50,0,336.94,396.75,84.3,79.4,0.384,1243145.2,1243145.2,47426,0,0,0,L,1122011218,1,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900312,368417.00
04/10/2019 08:45,2,2.561,ACTIVE,215.09,355.88,60.028,1554900304,"201051344000576","174011545737251",32.28,4.00,0,326.12,398.56,83.7,78.9,0.371,1261326.3,1261326.3,19460,0,0,0,L,1122011218,1,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900313,368418.00
04/10/2019 08:45,2,2.535,ACTIVE,214.87,358.88,60.070,1554900304,"201051344001158","174011545737251",32.48,3.30,0,338.74,398.86,83.4,78.6,0.376,1238151.5,1238151.5,15685,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900314,368419.00
04/10/2019 08:45,2,2.453,ACTIVE,213.51,363.09,60.033,1554900304,"201051344000917","174011545737251",31.87,6.30,0,337.84,397.96,79.2,74.6,0.650,1252942.1,1252942.1,23356,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900315,368420.00
04/10/2019 08:45,2,2.559,ACTIVE,213.29,350.47,60.043,1554900304,"201051344000417","174011545737251",21.15,4.50,0,332.43,373.61,54.8,51.0,0.438,1006790.8,1006790.8,23545,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900316,368421.00
04/10/2019 08:45,2,2.479,ACTIVE,213.29,357.38,60.049,1554900304,"201051344000685","174011545737251",32.44,5.00,0,339.65,400.06,81.5,76.7,0.380,1257500.2,1257500.2,23568,0,0,0,L,1122011218,1,123.36,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900317,368422.00
04/10/2019 08:45,2,2.568,ACTIVE,213.74,354.07,60.054,1554900304,"201051344000651","174011545737251",32.01,5.00,0,339.04,419.30,83.3,78.5,0.362,1250252.2,1250252.2,23538,0,0,0,L,1122011218,1,123.14,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900318,368423.00
04/10/2019 08:45,2,2.574,ACTIVE,213.96,356.48,60.033,1554900304,"201051344000594","174011545737251",32.26,6.00,0,339.95,398.86,84.1,79.3,0.371,1264060.3,1264060.3,47368,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900319,368424.00
04/10/2019 08:45,2,2.590,ACTIVE,215.09,357.08,60.038,1554900304,"201051344000469","174011545737251",32.32,4.00,0,325.52,399.76,84.8,79.9,0.393,1242686.6,1242686.6,15661,0,0,0,L,1122011218,1,121.78,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900320,368425.00
04/10/2019 08:45,2,2.408,ACTIVE,213.51,366.10,60.043,1554900304,"201051344000585","174011545737251",32.24,4.50,0,339.34,398.86,78.7,74.0,0.641,1263320.7,1263320.7,23595,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900321,368426.00
04/10/2019 08:45,2,2.494,ACTIVE,215.09,358.28,60.038,1554900304,"201051344000853","174011545737251",32.50,5.00,0,341.15,404.27,82.1,77.3,0.371,1266072.5,1266072.5,15261,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900322,368427.00
04/10/2019 08:45,2,2.381,ACTIVE,213.06,369.10,60.065,1554900304,"201051344001145","174011545737251",32.60,3.70,0,340.55,400.06,78.7,74.1,0.654,1265809.2,1265809.2,23513,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900322,368428.00
04/10/2019 08:45,2,2.562,ACTIVE,213.29,360.08,60.033,1554900304,"201051344000438","174011545737251",32.66,5.00,0,342.95,402.46,84.8,79.9,0.384,1258580.1,1258580.1,23547,0,0,0,L,1122011218,1,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900323,368429.00
04/10/2019 08:45,2,2.477,ACTIVE,213.29,358.88,60.033,1554900304,"201051344001135","174011545737251",32.60,5.50,0,331.53,421.70,81.8,77.0,0.371,1245511.3,1245511.3,23500,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900324,368430.00
04/10/2019 08:45,2,2.477,ACTIVE,214.64,354.67,60.033,1554900304,"201051344000983","174011545737251",32.16,4.50,0,338.74,403.07,80.7,75.9,0.380,1264216.1,1264216.1,15260,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900325,368431.00
04/10/2019 08:45,2,2.570,ACTIVE,213.51,355.58,60.022,1554900304,"201051344001203","174011545737251",32.26,6.30,0,318.30,400.96,83.9,79.1,0.384,1253236.6,1253236.6,23553,0,0,0,L,1122011218,1,123.14,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900326,368432.00
04/10/2019 08:45,2,2.518,ACTIVE,212.83,360.08,60.022,1554900304,"201051344001230","174011545737251",32.62,6.30,0,339.04,399.46,83.2,78.4,0.380,1250181.8,1250181.8,23372,0,0,0,L,1122011218,1,122.68,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900327,368433.00
04/10/2019 08:45,2,2.432,ALERT,212.61,358.88,60.028,1554900304,"201051344000646","174011545737251",32.56,4.00,0,300.27,409.08,80.2,75.5,0.371,1243170.6,1243170.6,23521,0,0,0,L,1122011218,1,122.68,120.88,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900329,368434.00
04/10/2019 08:45,2,2.584,ACTIVE,214.41,354.67,60.017,1554900304,"201051344000867","174011545737251",32.14,6.30,0,336.64,398.86,84.1,79.3,0.376,1241464.5,1241464.5,47449,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900330,368435.00
04/10/2019 08:45,2,2.562,ACTIVE,214.87,357.38,60.012,1554900304,"201051344000633","174011545737251",32.38,5.00,0,338.74,399.76,84.1,79.2,0.380,1240302.8,1240302.8,47495,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900331,368436.00
04/10/2019 08:45,2,2.580,ACTIVE,212.83,361.89,60.033,1554900304,"201051344000955","174011545737251",32.88,6.70,0,342.05,399.76,85.9,81.0,0.398,1262994.4,1262994.4,23542,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900332,368437.00
04/10/2019 08:45,2,2.541,ACTIVE,214.64,355.28,60.033,1554900304,"201051344000648","174011545737251",32.26,4.00,0,339.34,399.16,83.0,78.2,0.380,1254139.1,1254139.1,47003,0,0,0,L,1122011218,1,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900333,368438.00
04/10/2019 08:45,2,2.568,ACTIVE,214.87,357.08,60.049,1554900304,"201051344000645","174011545737251",32.38,7.00,0,322.51,397.05,84.2,79.4,0.376,1258934.6,1258934.6,46964,0,0,0,L,1122011218,1,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900334,368439.00
04/10/2019 08:45,2,2.521,ACTIVE,214.87,355.88,60.049,1554900304,"201051344000569","174011545737251",32.22,4.50,0,339.95,401.56,82.4,77.6,0.376,1274984.1,1274984.1,15178,0,0,0,L,1122011218,1,121.78,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900335,368440.00
04/10/2019 08:45,2,2.584,ACTIVE,215.32,358.28,60.022,1554900304,"179051228000119","174011545737251",32.38,8.00,0,325.82,398.26,84.8,79.9,0.393,62203.5,62203.5,15268,0,0,0,L,46974696,1,122.23,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554900336,368441.00
04/10/2019 09:00,2,3.172,ACTIVE,216.22,359.18,60.038,1554901204,"201051344000579","174011545737251",32.36,7.30,0,342.05,385.33,103.9,98.4,0.473,1274717.5,1274717.5,15629,0,0,0,L,1122011218,1,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901205,368442.00
04/10/2019 09:00,2,3.070,ACTIVE,215.09,358.88,60.033,1554901204,"201051344001025","174011545737251",32.46,9.70,0,341.45,383.83,101.0,95.5,0.442,1257132.1,1257132.1,23555,0,0,0,L,1122011218,1,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901206,368443.00
04/10/2019 09:00,2,3.205,ACTIVE,215.32,360.08,60.043,1554901204,"201051344001093","174011545737251",32.38,8.50,0,342.05,385.63,105.2,99.6,0.464,1241193.5,1241193.5,23589,0,0,0,L,1122011218,1,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901207,368444.00
04/10/2019 09:00,2,3.064,ACTIVE,216.00,357.98,60.033,1554901204,"201051344000458","174011545737251",32.24,9.00,0,339.65,382.03,100.1,94.7,0.468,1258038.3,1258038.3,15376,0,0,0,L,1122011218,1,122.91,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901208,368445.00
