ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 09:00,2,3.143,ACTIVE,214.64,360.08,60.043,1554901204,"201051344000890","174011545737251",32.42,8.50,0,341.45,383.53,103.2,97.7,0.468,1255726.3,1255726.3,23506,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901209,368446.00
04/10/2019 09:00,2,3.211,ACTIVE,216.00,357.08,60.038,1554901204,"201051344000988","174011545737251",21.13,3.70,0,333.63,384.13,68.8,64.4,0.561,972166.4,972166.4,15698,0,0,0,L,1122011218,1,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901210,368447.00
04/10/2019 09:00,2,3.039,ACTIVE,215.32,357.68,60.043,1554901204,"201051344000582","174011545737251",32.28,7.30,0,338.44,382.03,99.3,94.0,0.460,1234875.2,1234875.2,23477,0,0,0,L,1122011218,1,123.36,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901211,368448.00
04/10/2019 09:00,2,3.201,ACTIVE,215.32,355.28,60.043,1554901204,"201051344000868","174011545737251",32.03,6.30,0,339.04,382.93,103.8,98.2,0.464,1243167.3,1243167.3,47427,0,0,0,L,1122011218,1,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901212,368449.00
04/10/2019 09:00,2,3.154,ACTIVE,216.45,357.38,60.033,1554901204,"201051344000576","174011545737251",32.16,6.30,0,339.95,383.53,102.8,97.3,0.468,1261348.2,1261348.2,19461,0,0,0,L,1122011218,1,123.14,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901213,368450.00
04/10/2019 09:00,2,3.137,ACTIVE,216.22,360.69,60.038,1554901204,"201051344001158","174011545737251",32.46,6.00,0,337.54,384.43,103.1,97.6,0.473,1238173.4,1238173.4,15686,0,0,0,L,1122011218,1,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901214,368451.00
04/10/2019 09:00,2,3.029,ACTIVE,215.32,357.68,60.038,1554901204,"201051344000917","174011545737251",32.30,10.30,0,337.54,398.26,99.1,93.7,0.451,1252963.1,1252963.1,23357,0,0,0,L,1122011218,1,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901215,368452.00
04/10/2019 09:00,2,3.150,ACTIVE,215.09,356.18,60.054,1554901204,"201051344000417","174011545737251",21.03,6.30,0,331.53,382.03,67.2,62.9,0.552,1006804.9,1006804.9,23546,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901215,368453.00
04/10/2019 09:00,2,3.074,ACTIVE,214.64,360.99,60.017,1554901204,"201051344000685","174011545737251",32.54,7.00,0,340.55,383.23,101.2,95.8,0.486,1257521.7,1257521.7,23569,0,0,0,L,1122011218,1,123.81,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901216,368454.00
04/10/2019 09:00,2,3.158,ACTIVE,215.54,354.97,60.022,1554901204,"201051344000651","174011545737251",31.97,7.30,0,339.95,382.93,102.2,96.7,0.460,1250274.0,1250274.0,23539,0,0,0,L,1122011218,1,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901217,368455.00
04/10/2019 09:00,2,3.184,ACTIVE,214.87,360.69,60.038,1554901204,"201051344000594","174011545737251",32.50,9.00,0,342.05,384.73,104.8,99.3,0.460,1264082.5,1264082.5,47369,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901218,368456.00
04/10/2019 09:00,2,3.182,ACTIVE,216.22,359.18,60.043,1554901204,"201051344000469","174011545737251",32.28,6.00,0,339.65,384.43,104.1,98.5,0.486,1242708.8,1242708.8,15662,0,0,0,L,1122011218,1,122.46,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901219,368457.00
04/10/2019 09:00,2,2.961,ACTIVE,215.32,360.99,60.038,1554901204,"201051344000585","174011545737251",32.66,8.00,0,339.95,399.76,97.9,92.6,0.446,1263341.5,1263341.5,23596,0,0,0,L,1122011218,1,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901220,368458.00
04/10/2019 09:00,2,3.111,ACTIVE,216.45,357.08,60.043,1554901204,"201051344000853","174011545737251",32.22,6.30,0,342.35,383.53,101.5,96.1,0.460,1266094.1,1266094.1,15262,0,0,0,L,1122011218,1,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901221,368459.00
04/10/2019 09:00,2,3.016,ACTIVE,214.87,357.98,60.038,1554901204,"201051344001145","174011545737251",32.34,6.70,0,341.45,399.76,98.8,93.5,0.442,1265830.1,1265830.1,23514,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901222,368460.00
04/10/2019 09:00,2,3.174,ACTIVE,215.09,360.38,60.028,1554901204,"201051344000438","174011545737251",32.60,7.00,0,342.95,386.83,104.8,99.2,0.473,1258602.4,1258602.4,23548,0,0,0,L,1122011218,1,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901223,368461.00
04/10/2019 09:00,2,3.119,ACTIVE,215.09,356.48,60.049,1554901204,"201051344001135","174011545737251",32.08,7.70,0,340.85,383.83,101.4,95.9,0.460,1245532.9,1245532.9,23501,0,0,0,L,1122011218,1,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901224,368462.00
04/10/2019 09:00,2,3.072,ACTIVE,216.00,356.48,60.038,1554901204,"201051344000983","174011545737251",32.16,7.00,0,341.75,383.83,100.2,94.7,0.473,1264237.3,1264237.3,15261,0,0,0,L,1122011218,1,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901225,368463.00
04/10/2019 09:00,2,3.111,ACTIVE,215.32,359.48,60.054,1554901204,"201051344001203","174011545737251",32.52,9.00,0,340.25,385.33,102.5,97.0,0.477,1253258.5,1253258.5,23554,0,0,0,L,1122011218,1,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901226,368464.00
04/10/2019 09:00,2,3.123,ACTIVE,214.64,359.48,60.043,1554901204,"201051344001230","174011545737251",32.44,8.50,0,341.15,384.73,102.6,97.1,0.468,1250203.6,1250203.6,23373,0,0,0,L,1122011218,1,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901227,368465.00
04/10/2019 09:00,2,3.029,ACTIVE,214.64,360.38,60.038,1554901204,"201051344000646","174011545737251",32.50,7.00,0,340.85,384.43,99.8,94.4,0.468,1243191.8,1243191.8,23523,0,0,0,L,1122011218,1,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901228,368466.00
04/10/2019 09:00,2,3.186,ACTIVE,215.77,355.28,60.033,1554901204,"201051344000867","174011545737251",32.01,7.70,0,339.65,385.63,103.3,97.8,0.455,1241486.5,1241486.5,47450,0,0,0,L,1122011218,1,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901229,368467.00
04/10/2019 09:00,2,3.168,ACTIVE,216.00,360.38,60.038,1554901204,"201051344000633","174011545737251",32.36,7.00,0,339.34,383.53,103.9,98.4,0.486,1240324.8,1240324.8,47496,0,0,0,L,1122011218,1,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901230,368468.00
04/10/2019 09:00,2,3.271,ACTIVE,214.41,357.38,60.028,1554901204,"201051344000955","174011545737251",32.08,8.50,0,342.35,387.14,106.4,100.8,0.495,1263017.0,1263017.0,23543,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901231,368469.00
04/10/2019 09:00,2,3.145,ACTIVE,215.77,359.18,60.038,1554901204,"201051344000648","174011545737251",32.32,6.30,0,338.74,384.13,102.9,97.4,0.473,1254160.9,1254160.9,47004,0,0,0,L,1122011218,1,122.46,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901231,368470.00
04/10/2019 09:00,2,3.186,ACTIVE,216.22,357.08,60.043,1554901204,"201051344000645","174011545737251",32.12,8.00,0,337.24,383.53,103.7,98.2,0.464,1258956.6,1258956.6,46965,0,0,0,L,1122011218,1,123.36,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901232,368471.00
04/10/2019 09:00,2,3.080,ACTIVE,216.00,360.38,60.043,1554901204,"201051344000569","174011545737251",32.58,6.70,0,341.15,383.83,101.6,96.1,0.468,1275005.7,1275005.7,15179,0,0,0,L,1122011218,1,122.46,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901233,368472.00
04/10/2019 09:00,2,3.195,ACTIVE,216.22,355.58,60.038,1554901204,"179051228000119","174011545737251",32.08,10.30,0,339.34,383.23,103.9,98.4,0.491,62225.6,62225.6,15269,0,0,0,L,46974696,1,123.14,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554901234,368473.00
04/10/2019 09:15,2,3.773,ACTIVE,216.67,358.88,60.017,1554902104,"201051344000579","174011545737251",32.12,8.50,0,340.85,389.24,122.8,116.6,0.561,1274743.4,1274743.4,15630,0,0,0,L,1122011218,1,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902105,368474.00
04/10/2019 09:15,2,3.686,ACTIVE,215.32,356.78,60.017,1554902104,"201051344001025","174011545737251",32.07,12.70,0,323.72,393.75,119.7,113.6,0.530,1257157.2,1257157.2,23556,0,0,0,L,1122011218,1,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902106,368475.00
04/10/2019 09:15,2,3.762,ACTIVE,215.32,361.59,60.012,1554902104,"201051344001093","174011545737251",32.42,9.70,0,322.51,391.64,123.5,117.3,0.561,1241219.5,1241219.5,23590,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902107,368476.00
04/10/2019 09:15,2,3.688,ACTIVE,216.67,356.78,60.017,1554902104,"201051344000458","174011545737251",31.97,10.30,0,318.30,393.75,119.4,113.3,0.557,1258063.3,1258063.3,15377,0,0,0,L,1122011218,1,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902108,368477.00
04/10/2019 09:15,2,3.758,ACTIVE,214.64,357.68,60.017,1554902104,"201051344000890","174011545737251",32.05,9.70,0,323.72,393.75,121.9,115.7,0.557,1255752.0,1255752.0,23507,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902109,368478.00
04/10/2019 09:15,2,3.873,ACTIVE,216.67,351.07,59.996,1554902104,"201051344000988","174011545737251",20.89,5.50,0,333.03,392.25,82.0,77.2,0.376,972183.4,972183.4,15699,0,0,0,L,1122011218,1,122.91,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902110,368479.00
04/10/2019 09:15,2,3.625,ACTIVE,215.77,357.08,60.017,1554902104,"201051344000582","174011545737251",31.97,7.70,0,318.61,391.94,117.3,111.3,0.535,1234899.8,1234899.8,23478,0,0,0,L,1122011218,1,123.59,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902111,368480.00
04/10/2019 09:15,2,3.773,ACTIVE,215.77,355.88,60.022,1554902104,"201051344000868","174011545737251",31.93,7.30,0,320.11,389.84,122.1,115.9,0.557,1243193.0,1243193.0,47428,0,0,0,L,1122011218,1,122.68,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902112,368481.00
04/10/2019 09:15,2,3.715,ACTIVE,216.67,358.58,60.022,1554902104,"201051344000576","174011545737251",32.16,7.70,0,319.51,394.95,121.0,114.8,0.561,1261373.8,1261373.8,19462,0,0,0,L,1122011218,1,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902113,368482.00
04/10/2019 09:15,2,3.719,ACTIVE,216.67,360.08,60.038,1554902104,"201051344001158","174011545737251",32.34,6.00,0,319.81,396.45,122.0,115.8,0.561,1238199.0,1238199.0,15687,0,0,0,L,1122011218,1,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902114,368483.00
04/10/2019 09:15,2,3.596,ACTIVE,215.32,359.78,60.043,1554902104,"201051344000917","174011545737251",32.28,11.30,0,324.92,392.55,117.6,111.6,0.539,1252987.7,1252987.7,23358,0,0,0,L,1122011218,1,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902115,368484.00
04/10/2019 09:15,2,3.717,ACTIVE,214.87,359.18,60.012,1554902104,"201051344000417","174011545737251",20.91,8.00,0,332.73,392.85,78.7,74.1,0.636,1006821.4,1006821.4,23547,0,0,0,L,1122011218,1,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902115,368485.00
04/10/2019 09:15,2,3.703,ACTIVE,214.19,357.38,59.996,1554902104,"201051344000685","174011545737251",32.12,7.70,0,323.41,394.05,120.5,114.4,0.583,1257546.9,1257546.9,23570,0,0,0,L,1122011218,1,123.59,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902116,368486.00
04/10/2019 09:15,2,3.736,ACTIVE,215.32,357.08,60.012,1554902104,"201051344000651","174011545737251",32.05,9.30,0,320.41,391.94,121.2,115.1,0.548,1250299.4,1250299.4,23540,0,0,0,L,1122011218,1,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902117,368487.00
04/10/2019 09:15,2,3.824,ACTIVE,215.32,358.88,60.012,1554902104,"201051344000594","174011545737251",32.07,10.30,0,338.74,389.54,124.4,118.1,0.548,1264108.5,1264108.5,47370,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902118,368488.00
04/10/2019 09:15,2,3.828,ACTIVE,216.90,356.78,60.028,1554902104,"201051344000469","174011545737251",31.85,6.70,0,337.24,386.83,123.5,117.3,0.579,1242734.7,1242734.7,15663,0,0,0,L,1122011218,1,122.91,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902119,368489.00
04/10/2019 09:15,2,3.617,ACTIVE,215.77,356.78,60.028,1554902104,"201051344000585","174011545737251",32.01,9.30,0,327.32,394.65,117.2,111.2,0.535,1263365.9,1263365.9,23597,0,0,0,L,1122011218,1,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902120,368490.00
04/10/2019 09:15,2,3.719,ACTIVE,217.13,358.28,60.028,1554902104,"201051344000853","174011545737251",32.08,7.70,0,321.61,394.65,120.8,114.7,0.557,1266119.4,1266119.4,15263,0,0,0,L,1122011218,1,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902121,368491.00
04/10/2019 09:15,2,3.619,ACTIVE,214.64,358.88,60.022,1554902104,"201051344001145","174011545737251",32.14,7.30,0,326.42,394.65,117.8,111.8,0.535,1265854.7,1265854.7,23515,0,0,0,L,1122011218,1,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902122,368492.00
04/10/2019 09:15,2,3.766,ACTIVE,215.32,362.19,60.006,1554902104,"201051344000438","174011545737251",32.44,9.30,0,325.52,394.35,123.8,117.5,0.566,1258628.4,1258628.4,23549,0,0,0,L,1122011218,1,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902123,368493.00
04/10/2019 09:15,2,3.668,ACTIVE,215.32,357.38,60.028,1554902104,"201051344001135","174011545737251",32.08,9.70,0,324.02,392.55,119.2,113.1,0.548,1245558.0,1245558.0,23502,0,0,0,L,1122011218,1,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902124,368494.00
04/10/2019 09:15,2,3.684,ACTIVE,216.67,357.08,60.017,1554902104,"201051344000983","174011545737251",32.03,8.00,0,320.11,392.85,119.4,113.3,0.561,1264262.4,1264262.4,15262,0,0,0,L,1122011218,1,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902125,368495.00
04/10/2019 09:15,2,3.742,ACTIVE,215.54,355.28,60.028,1554902104,"201051344001203","174011545737251",31.87,10.70,0,322.21,393.75,120.7,114.6,0.557,1253284.0,1253284.0,23555,0,0,0,L,1122011218,1,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902126,368496.00
04/10/2019 09:15,2,3.643,ACTIVE,214.64,360.99,60.059,1554902104,"201051344001230","174011545737251",32.38,10.00,0,323.41,393.75,119.5,113.4,0.561,1250229.0,1250229.0,23374,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902127,368497.00
04/10/2019 09:15,2,3.617,ACTIVE,214.64,353.77,60.028,1554902104,"201051344000646","174011545737251",31.69,8.50,0,324.62,394.35,116.1,110.2,0.548,1243216.5,1243216.5,23524,0,0,0,L,1122011218,1,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902128,368498.00
04/10/2019 09:15,2,3.703,ACTIVE,216.00,356.18,60.028,1554902104,"201051344000867","174011545737251",31.97,9.00,0,319.21,390.44,119.8,113.7,0.539,1241512.2,1241512.2,47451,0,0,0,L,1122011218,1,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902128,368499.00
04/10/2019 09:15,2,3.684,ACTIVE,216.22,359.18,60.049,1554902104,"201051344000633","174011545737251",32.14,8.50,0,322.21,398.26,120.0,113.9,0.566,1240350.7,1240350.7,47497,0,0,0,L,1122011218,1,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902130,368500.00
04/10/2019 09:15,2,3.729,ACTIVE,214.64,359.18,60.038,1554902104,"201051344000955","174011545737251",32.22,9.70,0,337.84,390.74,121.6,115.5,0.566,1263043.5,1263043.5,23544,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902131,368501.00
04/10/2019 09:15,2,3.572,ACTIVE,216.22,359.48,60.033,1554902104,"201051344000648","174011545737251",32.34,7.30,0,319.81,392.25,117.0,111.1,0.535,1254186.5,1254186.5,47005,0,0,0,L,1122011218,1,122.68,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902132,368502.00
04/10/2019 09:15,2,3.689,ACTIVE,216.45,354.37,60.033,1554902104,"201051344000645","174011545737251",31.59,9.70,0,320.71,394.65,117.9,111.9,0.530,1258982.5,1258982.5,46966,0,0,0,L,1122011218,1,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902132,368503.00
04/10/2019 09:15,2,3.559,ACTIVE,216.45,353.77,60.033,1554902104,"201051344000569","174011545737251",31.77,7.30,0,323.72,391.94,114.5,108.6,0.530,1275030.9,1275030.9,15180,0,0,0,L,1122011218,1,122.68,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902133,368504.00
04/10/2019 09:15,2,3.678,ACTIVE,216.67,358.88,60.033,1554902104,"179051228000119","174011545737251",31.95,11.70,0,337.54,387.44,119.0,112.9,0.552,62251.8,62251.8,15270,0,0,0,L,46974696,1,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554902135,368505.00
04/10/2019 09:30,2,4.713,ACTIVE,218.26,360.38,60.022,1554903004,"201051344000579","174011545737251",32.03,10.00,0,339.04,396.15,152.8,145.5,0.703,1274775.8,1274775.8,15631,0,0,0,L,1122011218,1,124.04,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903005,368506.00
04/10/2019 09:30,2,4.660,ACTIVE,216.00,355.28,60.028,1554903004,"201051344001025","174011545737251",31.53,15.30,0,336.34,390.14,148.8,141.7,0.654,1257188.8,1257188.8,23557,0,0,0,L,1122011218,1,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903006,368507.00
04/10/2019 09:30,2,4.729,ACTIVE,216.22,357.68,60.017,1554903004,"201051344001093","174011545737251",31.55,12.30,0,338.14,390.74,151.2,144.1,0.676,1241251.9,1241251.9,23591,0,0,0,L,1122011218,1,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903007,368508.00
04/10/2019 09:30,2,4.660,ACTIVE,218.03,357.98,60.028,1554903004,"201051344000458","174011545737251",31.63,12.00,0,338.14,393.15,149.2,142.1,0.698,1258094.9,1258094.9,15378,0,0,0,L,1122011218,1,124.04,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903008,368509.00
04/10/2019 09:30,2,4.750,ACTIVE,215.32,355.88,60.070,1554903004,"201051344000890","174011545737251",31.27,12.00,0,333.63,389.24,150.4,143.2,0.689,1255784.0,1255784.0,23508,0,0,0,L,1122011218,1,124.04,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903009,368510.00
04/10/2019 09:30,2,4.842,ACTIVE,218.03,355.28,60.022,1554903004,"201051344000988","174011545737251",20.63,8.00,0,337.24,378.72,101.1,95.7,0.446,972204.7,972204.7,15700,0,0,0,L,1122011218,1,123.59,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903010,368511.00
04/10/2019 09:30,2,4.590,ACTIVE,216.67,357.38,60.022,1554903004,"201051344000582","174011545737251",31.41,10.70,0,337.84,389.54,146.0,139.0,0.663,1234930.8,1234930.8,23479,0,0,0,L,1122011218,1,124.27,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903011,368512.00
04/10/2019 09:30,2,4.832,ACTIVE,217.13,359.48,60.028,1554903004,"201051344000868","174011545737251",30.97,9.00,0,333.63,392.85,151.5,144.3,0.689,1243225.3,1243225.3,47429,0,0,0,L,1122011218,1,123.36,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903012,368513.00
04/10/2019 09:30,2,4.729,ACTIVE,218.26,360.69,60.022,1554903004,"201051344000576","174011545737251",31.43,9.70,0,338.14,393.45,150.4,143.3,0.689,1261405.7,1261405.7,19463,0,0,0,L,1122011218,1,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903013,368514.00
04/10/2019 09:30,2,4.770,ACTIVE,218.26,359.78,60.028,1554903004,"201051344001158","174011545737251",31.35,8.50,0,338.14,393.75,151.4,144.2,0.707,1238231.2,1238231.2,15688,0,0,0,L,1122011218,1,123.81,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903014,368515.00
04/10/2019 09:30,2,4.551,ACTIVE,216.22,356.48,60.033,1554903004,"201051344000917","174011545737251",31.65,13.70,0,336.04,389.24,145.9,138.9,0.663,1253018.7,1253018.7,23359,0,0,0,L,1122011218,1,124.04,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903015,368516.00
04/10/2019 09:30,2,4.686,ACTIVE,215.77,351.07,60.012,1554903004,"201051344000417","174011545737251",20.48,12.00,0,333.03,388.34,97.2,91.9,0.451,1006841.9,1006841.9,23548,0,0,0,L,1122011218,1,123.81,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903016,368517.00
04/10/2019 09:30,2,4.668,ACTIVE,215.32,356.48,60.028,1554903004,"201051344000685","174011545737251",31.69,10.00,0,337.24,390.14,149.8,142.7,0.716,1257578.7,1257578.7,23571,0,0,0,L,1122011218,1,124.27,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903017,368518.00
04/10/2019 09:30,2,4.682,ACTIVE,216.45,356.78,60.043,1554903004,"201051344000651","174011545737251",31.65,12.00,0,338.44,391.34,150.1,143.0,0.676,1250331.3,1250331.3,23541,0,0,0,L,1122011218,1,124.72,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903018,368519.00
04/10/2019 09:30,2,4.812,ACTIVE,216.45,357.68,60.038,1554903004,"201051344000594","174011545737251",31.75,13.00,0,336.64,393.45,154.7,147.3,0.685,1264141.3,1264141.3,47371,0,0,0,L,1122011218,1,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903018,368520.00
04/10/2019 09:30,2,4.803,ACTIVE,218.26,358.58,60.028,1554903004,"201051344000469","174011545737251",31.45,8.00,0,337.54,394.35,152.9,145.7,0.712,1242767.2,1242767.2,15664,0,0,0,L,1122011218,1,123.59,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903019,368521.00
04/10/2019 09:30,2,4.576,ACTIVE,216.45,357.38,60.012,1554903004,"201051344000585","174011545737251",31.65,11.30,0,338.14,390.74,146.6,139.6,0.672,1263396.9,1263396.9,23598,0,0,0,L,1122011218,1,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903020,368522.00
04/10/2019 09:30,2,4.689,ACTIVE,218.48,358.88,60.033,1554903004,"201051344000853","174011545737251",31.73,9.70,0,337.24,392.85,150.7,143.5,0.694,1266151.3,1266151.3,15264,0,0,0,L,1122011218,1,124.27,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903021,368523.00
04/10/2019 09:30,2,4.543,ACTIVE,215.32,358.28,60.033,1554903004,"201051344001145","174011545737251",31.89,9.70,0,338.74,391.64,146.7,139.7,0.676,1265885.8,1265885.8,23516,0,0,0,L,1122011218,1,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903022,368524.00
04/10/2019 09:30,2,4.777,ACTIVE,215.77,358.28,60.033,1554903004,"201051344000438","174011545737251",31.65,11.00,0,339.34,394.95,153.1,145.9,0.698,1258661.0,1258661.0,23550,0,0,0,L,1122011218,1,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903023,368525.00
04/10/2019 09:30,2,4.660,ACTIVE,215.77,356.48,60.028,1554903004,"201051344001135","174011545737251",31.47,11.00,0,336.34,390.44,148.5,141.4,0.676,1245589.4,1245589.4,23503,0,0,0,L,1122011218,1,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903024,368526.00
04/10/2019 09:30,2,4.674,ACTIVE,218.03,359.78,60.022,1554903004,"201051344000983","174011545737251",31.63,9.30,0,337.54,393.75,149.7,142.5,0.707,1264294.1,1264294.1,15263,0,0,0,L,1122011218,1,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903025,368527.00
04/10/2019 09:30,2,4.748,ACTIVE,216.22,356.48,60.022,1554903004,"201051344001203","174011545737251",31.33,13.30,0,338.14,390.14,150.7,143.5,0.694,1253316.0,1253316.0,23556,0,0,0,L,1122011218,1,124.72,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903026,368528.00
04/10/2019 09:30,2,4.664,ACTIVE,215.32,356.78,60.070,1554903004,"201051344001230","174011545737251",31.59,11.70,0,333.33,391.34,149.2,142.1,0.689,1250260.8,1250260.8,23375,0,0,0,L,1122011218,1,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903027,368529.00
04/10/2019 09:30,2,4.604,ACTIVE,215.32,356.48,60.022,1554903004,"201051344000646","174011545737251",31.55,11.30,0,333.93,391.34,147.2,140.1,0.681,1243247.6,1243247.6,23525,0,0,0,L,1122011218,1,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903028,368530.00
04/10/2019 09:30,2,4.783,ACTIVE,217.35,358.28,60.028,1554903004,"201051344000867","174011545737251",31.33,11.30,0,333.93,392.85,151.6,144.4,0.681,1241544.4,1241544.4,47452,0,0,0,L,1122011218,1,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903029,368531.00
04/10/2019 09:30,2,4.801,ACTIVE,217.58,359.78,60.054,1554903004,"201051344000633","174011545737251",31.47,11.30,0,335.44,393.45,153.1,145.8,0.707,1240383.1,1240383.1,47498,0,0,0,L,1122011218,1,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903030,368532.00
04/10/2019 09:30,2,4.846,ACTIVE,215.32,355.88,60.028,1554903004,"201051344000955","174011545737251",31.63,12.30,0,333.63,395.85,155.2,147.9,0.720,1263076.5,1263076.5,23545,0,0,0,L,1122011218,1,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903031,368533.00
04/10/2019 09:30,2,4.744,ACTIVE,217.58,359.18,60.033,1554903004,"201051344000648","174011545737251",31.59,10.30,0,337.84,394.65,151.7,144.5,0.694,1254218.7,1254218.7,47006,0,0,0,L,1122011218,1,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903032,368534.00
04/10/2019 09:30,2,4.854,ACTIVE,218.03,358.88,60.022,1554903004,"201051344000645","174011545737251",31.11,11.70,0,338.14,393.45,153.0,145.7,0.672,1259015.0,1259015.0,46967,0,0,0,L,1122011218,1,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903033,368535.00
04/10/2019 09:30,2,4.762,ACTIVE,217.80,360.69,60.028,1554903004,"201051344000569","174011545737251",31.09,9.30,0,338.74,393.75,150.0,142.9,0.685,1275062.7,1275062.7,15181,0,0,0,L,1122011218,1,123.36,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903034,368536.00
04/10/2019 09:30,2,4.846,ACTIVE,218.03,365.19,60.012,1554903004,"179051228000119","174011545737251",31.51,13.70,0,337.84,394.65,154.7,147.3,0.725,62284.7,62284.7,15271,0,0,0,L,46974696,1,124.04,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903035,368537.00
04/10/2019 09:45,2,4.773,ACTIVE,218.26,362.19,59.996,1554903904,"201051344000579","174011545737251",31.79,11.70,0,338.14,402.16,153.6,146.4,0.698,1274812.3,1274812.3,15632,0,0,0,L,1122011218,1,124.04,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903905,368538.00
04/10/2019 09:45,2,4.697,ACTIVE,216.67,356.78,60.028,1554903904,"201051344001025","174011545737251",31.41,18.00,0,333.93,394.05,149.4,142.3,0.658,1257224.3,1257224.3,23558,0,0,0,L,1122011218,1,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903906,368539.00
04/10/2019 09:45,2,4.746,ACTIVE,216.67,358.88,60.033,1554903904,"201051344001093","174011545737251",31.21,13.00,0,336.64,397.35,150.0,142.9,0.676,1241287.8,1241287.8,23592,0,0,0,L,1122011218,1,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903907,368540.00
04/10/2019 09:45,2,4.713,ACTIVE,217.80,360.08,60.038,1554903904,"201051344000458","174011545737251",31.03,13.70,0,337.54,397.66,148.1,141.0,0.689,1258130.6,1258130.6,15379,0,0,0,L,1122011218,1,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903908,368541.00
04/10/2019 09:45,2,4.715,ACTIVE,215.77,354.67,60.033,1554903904,"201051344000890","174011545737251",31.09,14.00,0,333.93,393.15,148.4,141.4,0.681,1255819.8,1255819.8,23509,0,0,0,L,1122011218,1,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903909,368542.00
04/10/2019 09:45,2,4.740,ACTIVE,217.58,355.88,60.043,1554903904,"201051344000988","174011545737251",20.50,10.30,0,336.94,382.03,98.4,93.0,0.451,972228.6,972228.6,15701,0,0,0,L,1122011218,1,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903910,368543.00
04/10/2019 09:45,2,4.500,ACTIVE,216.67,356.48,60.054,1554903904,"201051344000582","174011545737251",31.17,12.70,0,337.24,397.05,142.0,135.1,0.645,1234965.6,1234965.6,23480,0,0,0,L,1122011218,1,124.04,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903911,368544.00
04/10/2019 09:45,2,4.617,ACTIVE,216.67,357.68,60.043,1554903904,"201051344000868","174011545737251",31.05,11.00,0,337.54,398.26,145.2,138.2,0.663,1243261.4,1243261.4,47430,0,0,0,L,1122011218,1,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903912,368545.00
04/10/2019 09:45,2,4.475,ACTIVE,217.58,358.28,60.001,1554903904,"201051344000576","174011545737251",31.39,12.30,0,337.84,397.96,142.3,135.4,0.658,1261441.5,1261441.5,19464,0,0,0,L,1122011218,1,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903912,368546.00
04/10/2019 09:45,2,4.520,ACTIVE,217.80,358.88,60.038,1554903904,"201051344001158","174011545737251",31.19,10.70,0,337.24,398.56,142.8,135.9,0.676,1238267.3,1238267.3,15689,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903913,368547.00
04/10/2019 09:45,2,4.311,ACTIVE,216.67,356.78,60.038,1554903904,"201051344000917","174011545737251",31.25,15.00,0,335.14,396.15,136.4,129.8,0.636,1253053.3,1253053.3,23360,0,0,0,L,1122011218,1,124.04,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903914,368548.00
04/10/2019 09:45,2,4.428,ACTIVE,216.22,351.07,60.028,1554903904,"201051344000417","174011545737251",20.28,13.30,0,317.40,388.64,91.0,85.9,0.420,1006864.9,1006864.9,23549,0,0,0,L,1122011218,1,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903915,368549.00
04/10/2019 09:45,2,4.414,ACTIVE,215.77,355.88,60.028,1554903904,"201051344000685","174011545737251",31.29,12.70,0,334.54,393.45,139.9,133.1,0.667,1257614.3,1257614.3,23572,0,0,0,L,1122011218,1,124.27,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903916,368550.00
04/10/2019 09:45,2,4.451,ACTIVE,216.90,355.88,60.033,1554903904,"201051344000651","174011545737251",31.17,14.00,0,337.54,397.05,140.5,133.7,0.636,1250367.0,1250367.0,23542,0,0,0,L,1122011218,1,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903917,368551.00
04/10/2019 09:45,2,4.535,ACTIVE,216.22,357.68,60.006,1554903904,"201051344000594","174011545737251",31.75,15.00,0,331.83,398.86,145.8,138.8,0.650,1264178.1,1264178.1,47372,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903918,368552.00
04/10/2019 09:45,2,4.578,ACTIVE,217.80,359.18,60.022,1554903904,"201051344000469","174011545737251",31.13,10.00,0,337.24,398.56,144.2,137.3,0.676,1242803.5,1242803.5,15665,0,0,0,L,1122011218,1,123.36,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903919,368553.00
04/10/2019 09:45,2,4.441,ACTIVE,216.90,356.78,60.038,1554903904,"201051344000585","174011545737251",31.15,13.30,0,336.64,395.85,140.2,133.4,0.636,1263431.8,1263431.8,23599,0,0,0,L,1122011218,1,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903920,368554.00
04/10/2019 09:45,2,4.588,ACTIVE,218.26,360.08,60.033,1554903904,"201051344000853","174011545737251",31.11,11.70,0,336.94,397.96,144.5,137.5,0.654,1266187.2,1266187.2,15265,0,0,0,L,1122011218,1,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903921,368555.00
04/10/2019 09:45,2,4.385,ACTIVE,215.77,358.28,60.033,1554903904,"201051344001145","174011545737251",31.81,11.00,0,335.14,393.75,141.3,134.5,0.645,1265920.7,1265920.7,23517,0,0,0,L,1122011218,1,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903922,368556.00
04/10/2019 09:45,2,4.637,ACTIVE,216.45,356.78,60.012,1554903904,"201051344000438","174011545737251",31.59,13.30,0,335.44,397.35,148.4,141.4,0.681,1258697.3,1258697.3,23551,0,0,0,L,1122011218,1,124.27,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903923,368557.00
04/10/2019 09:45,2,4.613,ACTIVE,216.45,355.58,60.028,1554903904,"201051344001135","174011545737251",31.15,14.00,0,334.54,393.45,145.6,138.6,0.663,1245624.7,1245624.7,23504,0,0,0,L,1122011218,1,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903924,368558.00
04/10/2019 09:45,2,4.729,ACTIVE,217.80,359.78,60.038,1554903904,"201051344000983","174011545737251",31.15,11.30,0,337.54,397.66,149.1,142.0,0.703,1264329.7,1264329.7,15264,0,0,0,L,1122011218,1,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903924,368559.00
04/10/2019 09:45,2,4.814,ACTIVE,216.90,357.98,60.033,1554903904,"201051344001203","174011545737251",30.95,15.50,0,338.14,396.45,150.9,143.7,0.707,1253351.7,1253351.7,23557,0,0,0,L,1122011218,1,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903925,368560.00
04/10/2019 09:45,2,4.676,ACTIVE,216.00,359.18,60.033,1554903904,"201051344001230","174011545737251",31.79,13.30,0,332.43,392.85,150.4,143.3,0.694,1250296.1,1250296.1,23376,0,0,0,L,1122011218,1,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903926,368561.00
04/10/2019 09:45,2,4.711,ACTIVE,216.00,357.98,60.017,1554903904,"201051344000646","174011545737251",31.61,13.30,0,332.73,395.85,150.7,143.5,0.703,1243282.6,1243282.6,23526,0,0,0,L,1122011218,1,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903927,368562.00
04/10/2019 09:45,2,4.996,ACTIVE,217.58,360.38,60.033,1554903904,"201051344000867","174011545737251",30.85,13.30,0,337.54,397.66,156.0,148.7,0.703,1241580.3,1241580.3,47453,0,0,0,L,1122011218,1,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903928,368563.00
04/10/2019 09:45,2,5.033,ACTIVE,217.58,361.59,60.033,1554903904,"201051344000633","174011545737251",30.85,12.30,0,336.94,398.26,157.2,149.8,0.742,1240419.4,1240419.4,47499,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903929,368564.00
04/10/2019 09:45,2,4.891,ACTIVE,216.22,362.19,60.043,1554903904,"201051344000955","174011545737251",32.12,14.70,0,333.33,396.15,159.0,151.5,0.747,1263113.2,1263113.2,23546,0,0,0,L,1122011218,1,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903931,368565.00
04/10/2019 09:45,2,4.990,ACTIVE,217.80,360.69,60.043,1554903904,"201051344000648","174011545737251",31.37,11.30,0,338.44,398.86,158.4,151.0,0.729,1254254.7,1254254.7,47007,0,0,0,L,1122011218,1,123.36,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903932,368566.00
04/10/2019 09:45,2,5.178,ACTIVE,218.26,361.59,60.049,1554903904,"201051344000645","174011545737251",30.87,13.70,0,337.54,398.26,161.9,154.3,0.725,1259051.3,1259051.3,46968,0,0,0,L,1122011218,1,124.27,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903933,368567.00
04/10/2019 09:45,2,5.117,ACTIVE,218.26,360.69,60.038,1554903904,"201051344000569","174011545737251",31.17,10.30,0,337.54,397.66,161.5,153.9,0.734,1275098.4,1275098.4,15182,0,0,0,L,1122011218,1,123.81,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903934,368568.00
04/10/2019 09:45,2,5.314,ACTIVE,218.71,367.60,60.038,1554903904,"179051228000119","174011545737251",31.31,15.80,0,338.14,403.37,168.6,160.8,0.791,62321.4,62321.4,15272,0,0,0,L,46974696,1,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554903935,368569.00
04/10/2019 10:00,2,5.902,ACTIVE,219.39,365.19,60.022,1554904804,"201051344000579","174011545737251",31.47,13.70,0,336.94,404.87,188.0,179.6,0.862,1274852.6,1274852.6,15633,0,0,0,L,1122011218,1,124.27,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904806,368570.00
04/10/2019 10:00,2,5.850,ACTIVE,217.35,360.69,60.028,1554904804,"201051344001025","174011545737251",30.71,20.30,0,334.24,403.67,181.9,173.6,0.813,1257263.4,1257263.4,23559,0,0,0,L,1122011218,1,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904806,368571.00
04/10/2019 10:00,2,5.867,ACTIVE,217.58,360.69,60.017,1554904804,"201051344001093","174011545737251",30.73,15.00,0,334.54,403.97,182.5,174.2,0.822,1241327.1,1241327.1,23593,0,0,0,L,1122011218,1,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904807,368572.00
04/10/2019 10:00,2,5.873,ACTIVE,219.16,364.89,60.012,1554904804,"201051344000458","174011545737251",30.75,16.30,0,337.84,403.07,182.8,174.5,0.844,1258169.9,1258169.9,15380,0,0,0,L,1122011218,1,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904808,368573.00
04/10/2019 10:00,2,5.852,ACTIVE,216.22,359.78,60.006,1554904804,"201051344000890","174011545737251",30.87,16.70,0,333.63,399.46,182.9,174.6,0.840,1255859.1,1255859.1,23510,0,0,0,L,1122011218,1,124.27,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904809,368574.00
04/10/2019 10:00,2,6.008,ACTIVE,219.16,360.08,60.006,1554904804,"201051344000988","174011545737251",20.24,12.00,0,337.84,385.93,123.2,117.0,0.561,972254.9,972254.9,15702,0,0,0,L,1122011218,1,124.27,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904810,368575.00
04/10/2019 10:00,2,5.795,ACTIVE,217.80,362.49,59.996,1554904804,"201051344000582","174011545737251",30.63,15.00,0,334.24,404.27,179.8,171.6,0.813,1235003.9,1235003.9,23481,0,0,0,L,1122011218,1,124.94,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904811,368576.00
04/10/2019 10:00,2,6.014,ACTIVE,218.03,362.79,59.990,1554904804,"201051344000868","174011545737251",30.55,13.00,0,334.24,404.27,186.2,177.7,0.849,1243301.2,1243301.2,47431,0,0,0,L,1122011218,1,123.81,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904812,368577.00
04/10/2019 10:00,2,5.887,ACTIVE,219.16,363.99,60.006,1554904804,"201051344000576","174011545737251",30.89,15.00,0,336.34,403.37,184.1,175.7,0.840,1261480.9,1261480.9,19465,0,0,0,L,1122011218,1,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904813,368578.00
04/10/2019 10:00,2,5.959,ACTIVE,219.39,364.89,60.017,1554904804,"201051344001158","174011545737251",30.93,12.70,0,337.24,404.27,186.5,178.1,0.857,1238307.1,1238307.1,15690,0,0,0,L,1122011218,1,124.27,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904814,368579.00
04/10/2019 10:00,2,5.707,ACTIVE,217.58,361.59,60.006,1554904804,"201051344000917","174011545737251",31.23,16.30,0,333.63,402.77,180.4,172.2,0.840,1253091.6,1253091.6,23361,0,0,0,L,1122011218,1,124.49,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904815,368580.00
04/10/2019 10:00,2,5.838,ACTIVE,216.90,353.77,60.006,1554904804,"201051344000417","174011545737251",20.20,15.80,0,318.61,388.94,119.4,113.4,0.552,1006890.1,1006890.1,23550,0,0,0,L,1122011218,1,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904816,368581.00
04/10/2019 10:00,2,5.883,ACTIVE,216.45,361.59,60.012,1554904804,"201051344000685","174011545737251",30.83,15.80,0,334.54,401.56,183.8,175.4,0.875,1257653.5,1257653.5,23573,0,0,0,L,1122011218,1,124.72,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904817,368582.00
04/10/2019 10:00,2,5.977,ACTIVE,217.80,362.19,59.996,1554904804,"201051344000651","174011545737251",30.55,17.00,0,337.84,403.07,184.9,176.6,0.857,1250406.3,1250406.3,23543,0,0,0,L,1122011218,1,125.17,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904818,368583.00
04/10/2019 10:00,2,6.033,ACTIVE,217.35,363.09,60.017,1554904804,"201051344000594","174011545737251",31.33,17.30,0,332.13,405.17,191.3,182.7,0.835,1264218.8,1264218.8,47373,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904819,368584.00
04/10/2019 10:00,2,6.014,ACTIVE,219.61,365.19,60.006,1554904804,"201051344000469","174011545737251",30.77,12.00,0,336.34,404.27,187.4,179.0,0.871,1242843.5,1242843.5,15666,0,0,0,L,1122011218,1,124.04,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904819,368585.00
04/10/2019 10:00,2,5.795,ACTIVE,217.80,361.29,60.049,1554904804,"201051344000585","174011545737251",31.01,15.50,0,334.24,403.37,181.9,173.6,0.822,1263470.6,1263470.6,23600,0,0,0,L,1122011218,1,124.49,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904820,368586.00
04/10/2019 10:00,2,5.918,ACTIVE,219.84,365.49,60.012,1554904804,"201051344000853","174011545737251",30.85,14.30,0,336.04,405.77,184.8,176.5,0.835,1266226.9,1266226.9,15266,0,0,0,L,1122011218,1,124.94,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904821,368587.00
