ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 10:00,2,5.738,ACTIVE,216.67,361.89,60.012,1554904804,"201051344001145","174011545737251",31.11,13.70,0,335.14,401.56,180.8,172.6,0.826,1265959.5,1265959.5,23518,0,0,0,L,1122011218,1,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904822,368588.00
04/10/2019 10:00,2,5.889,ACTIVE,217.35,361.89,59.996,1554904804,"201051344000438","174011545737251",31.11,16.00,0,334.54,404.27,185.5,177.2,0.844,1258737.5,1258737.5,23552,0,0,0,L,1122011218,1,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904823,368589.00
04/10/2019 10:00,2,5.795,ACTIVE,217.58,360.08,60.012,1554904804,"201051344001135","174011545737251",30.65,17.00,0,333.93,402.77,179.8,171.6,0.813,1245663.7,1245663.7,23505,0,0,0,L,1122011218,1,124.72,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904824,368590.00
04/10/2019 10:00,2,5.818,ACTIVE,219.16,363.99,60.017,1554904804,"201051344000983","174011545737251",30.85,14.30,0,337.24,403.67,181.8,173.5,0.849,1264369.1,1264369.1,15265,0,0,0,L,1122011218,1,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904825,368591.00
04/10/2019 10:00,2,5.816,ACTIVE,217.80,362.49,60.006,1554904804,"201051344001203","174011545737251",30.93,17.50,0,336.34,404.57,182.2,173.9,0.853,1253391.2,1253391.2,23558,0,0,0,L,1122011218,1,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904826,368592.00
04/10/2019 10:00,2,5.771,ACTIVE,216.45,359.78,60.001,1554904804,"201051344001230","174011545737251",30.87,15.50,0,332.43,398.26,180.4,172.2,0.826,1250335.1,1250335.1,23377,0,0,0,L,1122011218,1,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904827,368593.00
04/10/2019 10:00,2,5.695,ACTIVE,216.67,361.29,59.985,1554904804,"201051344000646","174011545737251",30.97,16.00,0,333.03,402.46,178.7,170.6,0.826,1243321.3,1243321.3,23527,0,0,0,L,1122011218,1,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904828,368594.00
04/10/2019 10:00,2,5.941,ACTIVE,218.26,361.29,60.012,1554904804,"201051344000867","174011545737251",30.24,15.50,0,336.34,403.37,182.0,173.8,0.822,1241620.2,1241620.2,47454,0,0,0,L,1122011218,1,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904829,368595.00
04/10/2019 10:00,2,5.840,ACTIVE,218.26,363.09,60.012,1554904804,"201051344000633","174011545737251",30.91,15.50,0,334.84,404.27,182.8,174.5,0.875,1240459.5,1240459.5,47500,0,0,0,L,1122011218,1,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904830,368596.00
04/10/2019 10:00,2,5.885,ACTIVE,216.67,359.48,59.969,1554904804,"201051344000955","174011545737251",30.95,17.50,0,333.33,405.17,184.4,176.1,0.853,1263153.7,1263153.7,23547,0,0,0,L,1122011218,1,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904831,368597.00
04/10/2019 10:00,2,5.783,ACTIVE,218.71,362.79,60.001,1554904804,"201051344000648","174011545737251",30.95,14.00,0,337.24,404.87,181.3,173.1,0.822,1254294.6,1254294.6,47008,0,0,0,L,1122011218,1,123.59,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904832,368598.00
04/10/2019 10:00,2,5.887,ACTIVE,218.93,362.79,60.006,1554904804,"201051344000645","174011545737251",30.53,16.00,0,335.74,403.67,182.1,173.8,0.795,1259091.4,1259091.4,46969,0,0,0,L,1122011218,1,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904832,368599.00
04/10/2019 10:00,2,5.688,ACTIVE,218.93,362.79,60.006,1554904804,"201051344000569","174011545737251",31.03,13.00,0,337.24,403.07,178.6,170.5,0.835,1275137.9,1275137.9,15183,0,0,0,L,1122011218,1,124.04,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904834,368600.00
04/10/2019 10:00,2,5.789,ACTIVE,219.16,369.40,60.001,1554904804,"179051228000119","174011545737251",30.93,18.00,0,338.14,409.68,181.4,173.2,0.844,62361.8,62361.8,15273,0,0,0,L,46974696,1,124.49,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554904835,368601.00
04/10/2019 10:15,2,6.541,ACTIVE,220.52,366.70,59.996,1554905703,"201051344000579","174011545737251",31.41,14.70,0,336.94,409.68,208.1,198.9,0.955,1274893.0,1274893.0,15634,0,0,0,L,1122011218,1,124.94,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905705,368602.00
04/10/2019 10:15,2,6.506,ACTIVE,218.26,361.29,60.001,1554905703,"201051344001025","174011545737251",30.65,21.50,0,333.93,411.18,201.8,192.9,0.857,1257302.6,1257302.6,23560,0,0,0,L,1122011218,1,124.72,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905706,368603.00
04/10/2019 10:15,2,6.551,ACTIVE,218.26,363.39,60.006,1554905703,"201051344001093","174011545737251",30.40,16.00,0,333.63,408.48,201.8,192.8,0.902,1241366.3,1241366.3,23594,0,0,0,L,1122011218,1,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905706,368604.00
04/10/2019 10:15,2,6.543,ACTIVE,220.06,365.80,60.012,1554905703,"201051344000458","174011545737251",30.79,17.80,0,336.64,408.48,204.0,194.9,0.941,1258209.5,1258209.5,15381,0,0,0,L,1122011218,1,124.94,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905707,368605.00
04/10/2019 10:15,2,6.580,ACTIVE,217.35,363.99,60.001,1554905703,"201051344000890","174011545737251",30.43,18.00,0,333.93,407.57,202.7,193.7,0.924,1255898.5,1255898.5,23511,0,0,0,L,1122011218,1,124.94,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905708,368606.00
04/10/2019 10:15,2,6.682,ACTIVE,220.29,360.69,60.017,1554905703,"201051344000988","174011545737251",20.16,13.00,0,320.41,398.26,136.4,129.7,0.619,972281.2,972281.2,15703,0,0,0,L,1122011218,1,124.72,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905709,368607.00
04/10/2019 10:15,2,6.334,ACTIVE,218.71,365.19,59.996,1554905703,"201051344000582","174011545737251",30.95,15.80,0,334.54,409.68,198.5,189.7,0.897,1235042.3,1235042.3,23482,0,0,0,L,1122011218,1,125.17,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905710,368608.00
04/10/2019 10:15,2,6.701,ACTIVE,218.93,366.40,60.017,1554905703,"201051344000868","174011545737251",30.36,15.00,0,335.14,409.38,206.0,196.9,0.950,1243341.2,1243341.2,47432,0,0,0,L,1122011218,1,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905712,368609.00
04/10/2019 10:15,2,6.609,ACTIVE,220.06,366.40,59.996,1554905703,"201051344000576","174011545737251",30.42,16.70,0,336.64,409.98,203.3,194.3,0.932,1261520.4,1261520.4,19466,0,0,0,L,1122011218,1,124.94,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905713,368610.00
04/10/2019 10:15,2,6.656,ACTIVE,220.29,367.00,60.012,1554905703,"201051344001158","174011545737251",30.40,13.70,0,336.64,409.08,204.9,195.8,0.924,1238347.1,1238347.1,15691,0,0,0,L,1122011218,1,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905714,368611.00
04/10/2019 10:15,2,6.260,ACTIVE,218.26,363.09,59.990,1554905703,"201051344000917","174011545737251",31.15,17.80,0,333.93,407.27,197.5,188.7,0.915,1253129.9,1253129.9,23362,0,0,0,L,1122011218,1,124.94,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905715,368612.00
04/10/2019 10:15,2,6.387,ACTIVE,217.58,355.28,60.022,1554905703,"201051344000417","174011545737251",20.14,17.00,0,318.00,389.54,130.2,123.7,0.605,1006915.5,1006915.5,23551,0,0,0,L,1122011218,1,124.49,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905716,368613.00
04/10/2019 10:15,2,6.457,ACTIVE,216.90,363.39,60.006,1554905703,"201051344000685","174011545737251",30.75,16.00,0,334.54,407.87,201.1,192.1,0.959,1257692.6,1257692.6,23574,0,0,0,L,1122011218,1,125.17,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905717,368614.00
04/10/2019 10:15,2,6.455,ACTIVE,218.48,364.29,60.006,1554905703,"201051344000651","174011545737251",30.79,19.00,0,335.44,407.87,201.3,192.4,0.897,1250445.8,1250445.8,23544,0,0,0,L,1122011218,1,125.62,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905718,368615.00
04/10/2019 10:15,2,6.600,ACTIVE,218.03,363.09,60.001,1554905703,"201051344000594","174011545737251",31.23,19.00,0,333.63,410.58,208.7,199.5,0.910,1264259.6,1264259.6,47374,0,0,0,L,1122011218,1,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905719,368616.00
04/10/2019 10:15,2,6.609,ACTIVE,220.29,366.10,60.012,1554905703,"201051344000469","174011545737251",30.65,13.30,0,336.34,409.68,205.2,196.2,0.955,1242883.6,1242883.6,15667,0,0,0,L,1122011218,1,124.49,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905720,368617.00
04/10/2019 10:15,2,6.387,ACTIVE,218.48,364.29,59.964,1554905703,"201051344000585","174011545737251",30.91,17.00,0,334.24,407.87,199.9,191.0,0.928,1263509.6,1263509.6,23601,0,0,0,L,1122011218,1,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905721,368618.00
04/10/2019 10:15,2,6.617,ACTIVE,220.52,367.00,60.012,1554905703,"201051344000853","174011545737251",30.51,15.80,0,338.44,412.68,204.6,195.5,0.932,1266266.6,1266266.6,15267,0,0,0,L,1122011218,1,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905722,368619.00
04/10/2019 10:15,2,6.316,ACTIVE,217.13,360.99,60.012,1554905703,"201051344001145","174011545737251",31.37,14.30,0,335.14,408.18,200.7,191.8,0.915,1265998.3,1265998.3,23519,0,0,0,L,1122011218,1,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905722,368620.00
04/10/2019 10:15,2,6.531,ACTIVE,217.80,363.69,60.012,1554905703,"201051344000438","174011545737251",31.11,17.50,0,335.14,411.18,205.7,196.6,0.928,1258777.6,1258777.6,23553,0,0,0,L,1122011218,1,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905723,368621.00
04/10/2019 10:15,2,6.492,ACTIVE,218.03,363.39,60.006,1554905703,"201051344001135","174011545737251",30.69,19.30,0,334.54,408.48,201.7,192.8,0.915,1245702.9,1245702.9,23506,0,0,0,L,1122011218,1,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905724,368622.00
04/10/2019 10:15,2,6.570,ACTIVE,220.06,367.30,60.033,1554905703,"201051344000983","174011545737251",30.63,15.80,0,336.34,408.48,203.9,194.9,0.946,1264408.7,1264408.7,15266,0,0,0,L,1122011218,1,124.94,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905725,368623.00
04/10/2019 10:15,2,6.570,ACTIVE,218.48,365.19,60.012,1554905703,"201051344001203","174011545737251",30.61,18.70,0,335.74,409.08,203.7,194.6,0.941,1253430.6,1253430.6,23559,0,0,0,L,1122011218,1,125.62,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905726,368624.00
04/10/2019 10:15,2,6.449,ACTIVE,216.90,361.59,60.017,1554905703,"201051344001230","174011545737251",30.83,16.00,0,332.13,404.57,201.4,192.4,0.919,1250374.1,1250374.1,23378,0,0,0,L,1122011218,1,124.72,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905727,368625.00
04/10/2019 10:15,2,6.467,ACTIVE,217.35,363.69,60.017,1554905703,"201051344000646","174011545737251",30.43,16.30,0,333.93,408.78,199.2,190.3,0.924,1243360.3,1243360.3,23528,0,0,0,L,1122011218,1,124.72,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905728,368626.00
04/10/2019 10:15,2,6.588,ACTIVE,218.93,364.89,60.012,1554905703,"201051344000867","174011545737251",30.43,17.00,0,335.14,409.08,203.0,194.0,0.910,1241660.1,1241660.1,47455,0,0,0,L,1122011218,1,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905729,368627.00
04/10/2019 10:15,2,6.580,ACTIVE,219.16,366.10,60.012,1554905703,"201051344000633","174011545737251",30.49,19.00,0,334.24,409.38,203.1,194.1,0.941,1240499.7,1240499.7,47501,0,0,0,L,1122011218,1,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905730,368628.00
04/10/2019 10:15,2,6.451,ACTIVE,217.13,363.39,60.017,1554905703,"201051344000955","174011545737251",31.01,19.00,0,333.63,409.38,202.5,193.5,0.941,1263194.2,1263194.2,23548,0,0,0,L,1122011218,1,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905731,368629.00
04/10/2019 10:15,2,6.387,ACTIVE,219.39,363.09,60.012,1554905703,"201051344000648","174011545737251",30.95,15.50,0,336.34,409.38,200.3,191.4,0.910,1254334.6,1254334.6,47009,0,0,0,L,1122011218,1,124.04,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905732,368630.00
04/10/2019 10:15,2,6.547,ACTIVE,219.84,366.10,60.006,1554905703,"201051344000645","174011545737251",30.20,18.70,0,337.24,409.08,200.1,191.2,0.893,1259131.6,1259131.6,46970,0,0,0,L,1122011218,1,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905733,368631.00
04/10/2019 10:15,2,6.342,ACTIVE,219.84,364.29,59.980,1554905703,"201051344000569","174011545737251",30.65,14.30,0,335.44,407.87,196.8,188.0,0.893,1275177.5,1275177.5,15184,0,0,0,L,1122011218,1,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905734,368632.00
04/10/2019 10:15,2,6.385,ACTIVE,219.84,370.30,60.022,1554905703,"179051228000119","174011545737251",30.83,20.30,0,338.74,415.39,199.2,190.3,0.932,62402.3,62402.3,15274,0,0,0,L,46974696,1,124.94,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554905734,368633.00
04/10/2019 10:30,2,6.225,ACTIVE,219.84,365.80,60.038,1554906604,"201051344000579","174011545737251",30.63,16.30,0,337.24,416.59,193.1,184.5,0.875,1274940.4,1274940.4,15635,0,0,0,L,1122011218,1,124.72,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906605,368634.00
04/10/2019 10:30,2,6.119,ACTIVE,217.80,360.08,59.980,1554906604,"201051344001025","174011545737251",29.94,23.50,0,334.54,412.98,185.4,177.1,0.826,1257348.3,1257348.3,23561,0,0,0,L,1122011218,1,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906606,368635.00
04/10/2019 10:30,2,5.926,ACTIVE,217.80,361.59,59.964,1554906604,"201051344001093","174011545737251",30.61,18.70,0,336.34,410.88,183.6,175.3,0.826,1241412.1,1241412.1,23595,0,0,0,L,1122011218,1,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906607,368636.00
04/10/2019 10:30,2,6.105,ACTIVE,219.39,364.89,60.012,1554906604,"201051344000458","174011545737251",30.08,20.30,0,336.94,415.69,185.9,177.5,0.849,1258255.8,1258255.8,15382,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906608,368637.00
04/10/2019 10:30,2,6.041,ACTIVE,216.67,359.78,60.022,1554906604,"201051344000890","174011545737251",30.02,19.80,0,337.24,410.58,183.8,175.4,0.840,1255944.4,1255944.4,23512,0,0,0,L,1122011218,1,124.49,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906609,368638.00
04/10/2019 10:30,2,6.258,ACTIVE,219.39,358.58,60.017,1554906604,"201051344000988","174011545737251",19.50,16.00,0,338.14,394.95,123.6,117.4,0.566,972311.9,972311.9,15704,0,0,0,L,1122011218,1,124.27,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906610,368639.00
04/10/2019 10:30,2,5.961,ACTIVE,218.26,362.79,60.006,1554906604,"201051344000582","174011545737251",30.16,18.30,0,335.74,410.88,182.0,173.7,0.826,1235087.4,1235087.4,23483,0,0,0,L,1122011218,1,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906610,368640.00
04/10/2019 10:30,2,6.229,ACTIVE,218.26,361.29,60.017,1554906604,"201051344000868","174011545737251",29.80,16.70,0,336.34,412.08,187.8,179.4,0.849,1243387.8,1243387.8,47433,0,0,0,L,1122011218,1,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906611,368641.00
04/10/2019 10:30,2,6.186,ACTIVE,219.39,363.09,60.012,1554906604,"201051344000576","174011545737251",29.66,19.80,0,336.04,415.99,185.8,177.5,0.857,1261566.5,1261566.5,19467,0,0,0,L,1122011218,1,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906612,368642.00
04/10/2019 10:30,2,6.131,ACTIVE,219.61,363.39,60.006,1554906604,"201051344001158","174011545737251",29.96,16.70,0,336.04,416.59,185.9,177.5,0.862,1238393.6,1238393.6,15692,0,0,0,L,1122011218,1,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906613,368643.00
04/10/2019 10:30,2,5.797,ACTIVE,217.80,360.69,60.022,1554906604,"201051344000917","174011545737251",30.43,19.80,0,336.64,409.68,178.5,170.4,0.826,1253174.8,1253174.8,23363,0,0,0,L,1122011218,1,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906614,368644.00
04/10/2019 10:30,2,5.871,ACTIVE,216.90,354.37,60.001,1554906604,"201051344000417","174011545737251",19.54,20.00,0,337.54,388.04,116.2,110.2,0.539,1006944.9,1006944.9,23552,0,0,0,L,1122011218,1,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906615,368645.00
04/10/2019 10:30,2,5.875,ACTIVE,216.45,359.18,60.012,1554906604,"201051344000685","174011545737251",29.82,17.80,0,336.94,409.98,177.4,169.3,0.849,1257738.3,1257738.3,23575,0,0,0,L,1122011218,1,124.94,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906616,368646.00
04/10/2019 10:30,2,5.840,ACTIVE,217.80,360.69,60.033,1554906604,"201051344000651","174011545737251",29.96,22.30,0,336.04,409.08,177.1,169.0,0.800,1250491.6,1250491.6,23545,0,0,0,L,1122011218,1,125.40,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906617,368647.00
04/10/2019 10:30,2,5.979,ACTIVE,217.35,360.08,59.980,1554906604,"201051344000594","174011545737251",30.38,22.30,0,332.73,412.98,183.8,175.5,0.818,1264307.2,1264307.2,47375,0,0,0,L,1122011218,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906618,368648.00
04/10/2019 10:30,2,5.918,ACTIVE,219.16,362.19,60.022,1554906604,"201051344000469","174011545737251",29.90,15.80,0,336.34,416.29,179.1,170.9,0.822,1242930.1,1242930.1,15668,0,0,0,L,1122011218,1,124.04,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906619,368649.00
04/10/2019 10:30,2,5.668,ACTIVE,217.58,359.78,60.022,1554906604,"201051344000585","174011545737251",30.43,19.80,0,336.64,409.68,174.5,166.5,0.800,1263554.9,1263554.9,23602,0,0,0,L,1122011218,1,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906620,368650.00
04/10/2019 10:30,2,5.855,ACTIVE,219.39,360.69,60.001,1554906604,"201051344000853","174011545737251",29.92,18.00,0,338.14,415.69,177.3,169.2,0.813,1266312.9,1266312.9,15268,0,0,0,L,1122011218,1,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906621,368651.00
04/10/2019 10:30,2,5.521,ACTIVE,216.22,357.68,60.028,1554906604,"201051344001145","174011545737251",30.95,16.00,0,337.84,410.88,173.0,165.0,0.787,1266043.8,1266043.8,23520,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906622,368652.00
04/10/2019 10:30,2,5.752,ACTIVE,217.13,359.78,60.012,1554906604,"201051344000438","174011545737251",30.14,20.30,0,337.24,412.08,175.6,167.5,0.804,1258824.0,1258824.0,23554,0,0,0,L,1122011218,1,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906623,368653.00
04/10/2019 10:30,2,5.652,ACTIVE,217.13,358.28,60.022,1554906604,"201051344001135","174011545737251",30.02,22.00,0,337.24,410.28,171.8,163.9,0.782,1245748.3,1245748.3,23507,0,0,0,L,1122011218,1,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906624,368654.00
04/10/2019 10:30,2,5.688,ACTIVE,218.93,362.49,60.017,1554906604,"201051344000983","174011545737251",30.28,18.00,0,335.74,414.79,174.5,166.5,0.818,1264454.7,1264454.7,15267,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906625,368655.00
04/10/2019 10:30,2,5.668,ACTIVE,217.58,360.69,60.028,1554906604,"201051344001203","174011545737251",30.36,19.50,0,336.64,411.18,174.2,166.2,0.813,1253476.5,1253476.5,23560,0,0,0,L,1122011218,1,125.17,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906626,368656.00
04/10/2019 10:30,2,5.670,ACTIVE,216.22,358.28,60.017,1554906604,"201051344001230","174011545737251",30.08,17.00,0,332.13,406.37,172.7,164.8,0.791,1250419.6,1250419.6,23379,0,0,0,L,1122011218,1,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906627,368657.00
04/10/2019 10:30,2,5.629,ACTIVE,216.45,359.78,60.033,1554906604,"201051344000646","174011545737251",30.16,19.50,0,336.94,410.88,172.0,164.1,0.809,1243405.5,1243405.5,23529,0,0,0,L,1122011218,1,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906627,368658.00
04/10/2019 10:30,2,5.797,ACTIVE,218.03,358.58,60.033,1554906604,"201051344000867","174011545737251",29.88,19.80,0,336.04,412.08,175.3,167.3,0.791,1241706.3,1241706.3,47456,0,0,0,L,1122011218,1,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906628,368659.00
04/10/2019 10:30,2,5.725,ACTIVE,218.26,361.29,60.017,1554906604,"201051344000633","174011545737251",30.38,20.70,0,335.14,411.48,176.1,168.0,0.835,1240546.3,1240546.3,47502,0,0,0,L,1122011218,1,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906629,368660.00
04/10/2019 10:30,2,5.768,ACTIVE,216.45,357.68,60.043,1554906604,"201051344000955","174011545737251",30.16,22.30,0,333.93,411.18,176.2,168.2,0.822,1263240.9,1263240.9,23549,0,0,0,L,1122011218,1,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906630,368661.00
04/10/2019 10:30,2,5.812,ACTIVE,218.48,360.38,60.017,1554906604,"201051344000648","174011545737251",29.92,18.00,0,336.64,412.38,176.1,168.1,0.804,1254380.9,1254380.9,47010,0,0,0,L,1122011218,1,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906631,368662.00
04/10/2019 10:30,2,5.867,ACTIVE,218.71,361.89,60.017,1554906604,"201051344000645","174011545737251",29.82,21.30,0,336.34,415.69,177.1,169.0,0.795,1259178.2,1259178.2,46971,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906632,368663.00
04/10/2019 10:30,2,5.686,ACTIVE,218.93,361.59,60.049,1554906604,"201051344000569","174011545737251",30.30,16.70,0,335.74,413.59,174.4,166.4,0.804,1275223.4,1275223.4,15185,0,0,0,L,1122011218,1,123.81,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906633,368664.00
04/10/2019 10:30,2,5.779,ACTIVE,218.93,367.30,60.022,1554906604,"179051228000119","174011545737251",30.26,22.80,0,338.44,417.19,177.2,169.1,0.831,62449.2,62449.2,15275,0,0,0,L,46974696,1,124.27,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554906634,368665.00
04/10/2019 10:45,2,7.543,ACTIVE,220.74,370.00,60.012,1554907504,"201051344000579","174011545737251",30.36,17.30,0,337.24,422.30,231.8,221.8,1.056,1274984.9,1274984.9,15636,0,0,0,L,1122011218,1,124.94,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907505,368666.00
04/10/2019 10:45,2,7.422,ACTIVE,218.71,366.70,60.006,1554907504,"201051344001025","174011545737251",29.82,25.80,0,333.33,415.99,224.0,214.2,0.972,1257391.2,1257391.2,23562,0,0,0,L,1122011218,1,125.17,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907506,368667.00
04/10/2019 10:45,2,7.297,ACTIVE,218.93,368.20,60.043,1554907504,"201051344001093","174011545737251",30.28,19.30,0,335.74,414.79,223.6,213.8,1.008,1241454.8,1241454.8,23596,0,0,0,L,1122011218,1,125.40,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907507,368668.00
04/10/2019 10:45,2,7.242,ACTIVE,220.74,370.00,60.017,1554907504,"201051344000458","174011545737251",30.89,22.30,0,337.54,422.30,226.4,216.6,1.039,1258299.4,1258299.4,15383,0,0,0,L,1122011218,1,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907508,368669.00
04/10/2019 10:45,2,7.387,ACTIVE,217.58,363.99,59.980,1554907504,"201051344000890","174011545737251",30.08,19.80,0,333.03,415.69,225.0,215.3,1.025,1255987.4,1255987.4,23513,0,0,0,L,1122011218,1,124.94,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907509,368670.00
04/10/2019 10:45,2,7.576,ACTIVE,220.74,364.89,60.022,1554907504,"201051344000988","174011545737251",19.62,17.50,0,320.41,399.16,150.5,143.3,0.685,972340.6,972340.6,15705,0,0,0,L,1122011218,1,124.72,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907510,368671.00
04/10/2019 10:45,2,7.205,ACTIVE,219.16,365.80,60.012,1554907504,"201051344000582","174011545737251",30.24,20.00,0,335.14,415.39,220.6,210.9,0.999,1235129.6,1235129.6,23484,0,0,0,L,1122011218,1,125.40,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907511,368672.00
04/10/2019 10:45,2,7.561,ACTIVE,219.16,368.80,60.028,1554907504,"201051344000868","174011545737251",29.78,18.00,0,335.44,415.99,227.9,218.0,1.025,1243431.5,1243431.5,47434,0,0,0,L,1122011218,1,124.04,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907512,368673.00
04/10/2019 10:45,2,7.480,ACTIVE,220.74,371.81,60.022,1554907504,"201051344000576","174011545737251",29.86,21.00,0,336.34,422.30,226.0,216.2,1.034,1261609.9,1261609.9,19468,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907513,368674.00
04/10/2019 10:45,2,7.512,ACTIVE,220.97,371.51,60.049,1554907504,"201051344001158","174011545737251",29.80,17.50,0,336.34,421.70,226.7,216.8,1.030,1238437.3,1238437.3,15693,0,0,0,L,1122011218,1,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907514,368675.00
04/10/2019 10:45,2,7.234,ACTIVE,218.71,366.40,60.033,1554907504,"201051344000917","174011545737251",29.82,21.50,0,335.74,413.89,218.3,208.8,0.986,1253216.8,1253216.8,23364,0,0,0,L,1122011218,1,125.17,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907515,368676.00
04/10/2019 10:45,2,7.121,ACTIVE,218.03,357.98,60.012,1554907504,"201051344000417","174011545737251",19.92,21.30,0,318.91,391.04,143.5,136.6,0.658,1006972.6,1006972.6,23553,0,0,0,L,1122011218,1,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907516,368677.00
04/10/2019 10:45,2,7.352,ACTIVE,217.35,364.89,59.996,1554907504,"201051344000685","174011545737251",30.02,18.30,0,335.14,415.99,223.5,213.8,1.056,1257781.2,1257781.2,23576,0,0,0,L,1122011218,1,125.40,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907517,368678.00
04/10/2019 10:45,2,7.234,ACTIVE,219.16,365.80,60.022,1554907504,"201051344000651","174011545737251",30.32,24.50,0,334.54,415.69,222.1,212.5,0.999,1250534.6,1250534.6,23546,0,0,0,L,1122011218,1,125.85,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907518,368679.00
04/10/2019 10:45,2,7.514,ACTIVE,218.71,369.70,60.022,1554907504,"201051344000594","174011545737251",30.36,23.50,0,334.54,416.89,230.7,220.8,0.999,1264352.2,1264352.2,47376,0,0,0,L,1122011218,1,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907519,368680.00
04/10/2019 10:45,2,7.385,ACTIVE,220.97,371.81,60.022,1554907504,"201051344000469","174011545737251",30.12,17.30,0,336.94,422.00,225.0,215.3,1.034,1242974.0,1242974.0,15669,0,0,0,L,1122011218,1,124.49,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907520,368681.00
04/10/2019 10:45,2,7.221,ACTIVE,218.93,366.70,60.028,1554907504,"201051344000585","174011545737251",30.16,21.00,0,336.04,414.19,220.4,210.8,1.003,1263597.8,1263597.8,23603,0,0,0,L,1122011218,1,124.94,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907521,368682.00
04/10/2019 10:45,2,7.492,ACTIVE,221.19,370.30,60.028,1554907504,"201051344000853","174011545737251",29.54,20.30,0,337.84,421.10,224.1,214.4,1.021,1266356.6,1266356.6,15269,0,0,0,L,1122011218,1,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907522,368683.00
04/10/2019 10:45,2,7.207,ACTIVE,217.58,363.69,60.022,1554907504,"201051344001145","174011545737251",30.28,17.30,0,335.74,415.99,221.1,211.5,0.994,1266086.6,1266086.6,23521,0,0,0,L,1122011218,1,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907522,368684.00
04/10/2019 10:45,2,7.279,ACTIVE,218.26,367.00,60.038,1554907504,"201051344000438","174011545737251",30.34,21.50,0,335.14,416.59,223.4,213.7,1.025,1258867.7,1258867.7,23555,0,0,0,L,1122011218,1,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907523,368685.00
04/10/2019 10:45,2,7.336,ACTIVE,218.71,364.89,60.028,1554907504,"201051344001135","174011545737251",29.78,24.00,0,334.24,415.69,221.2,211.5,1.003,1245791.2,1245791.2,23508,0,0,0,L,1122011218,1,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907524,368686.00
04/10/2019 10:45,2,7.318,ACTIVE,220.74,372.71,60.022,1554907504,"201051344000983","174011545737251",30.24,20.30,0,336.94,420.80,224.1,214.4,1.034,1264498.2,1264498.2,15268,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907525,368687.00
04/10/2019 10:45,2,7.375,ACTIVE,218.93,367.60,60.033,1554907504,"201051344001203","174011545737251",29.86,22.00,0,333.33,417.19,222.9,213.2,1.003,1253519.8,1253519.8,23561,0,0,0,L,1122011218,1,125.85,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907526,368688.00
04/10/2019 10:45,2,7.176,ACTIVE,217.35,364.29,60.022,1554907504,"201051344001230","174011545737251",30.42,18.00,0,329.43,414.49,221.1,211.4,1.003,1250462.4,1250462.4,23380,0,0,0,L,1122011218,1,124.94,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907527,368689.00
04/10/2019 10:45,2,7.250,ACTIVE,217.80,366.10,60.033,1554907504,"201051344000646","174011545737251",29.90,20.00,0,333.03,416.29,219.4,209.9,1.003,1243448.2,1243448.2,23530,0,0,0,L,1122011218,1,125.17,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907528,368690.00
04/10/2019 10:45,2,7.205,ACTIVE,219.61,367.30,60.017,1554907504,"201051344000867","174011545737251",30.59,21.00,0,335.14,415.69,223.0,213.3,1.003,1241750.1,1241750.1,47457,0,0,0,L,1122011218,1,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907529,368691.00
04/10/2019 10:45,2,7.414,ACTIVE,219.61,370.90,60.017,1554907504,"201051344000633","174011545737251",30.12,22.00,0,336.04,419.60,226.2,216.4,1.056,1240590.5,1240590.5,47503,0,0,0,L,1122011218,1,124.72,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907530,368692.00
04/10/2019 10:45,2,7.324,ACTIVE,217.80,364.29,60.028,1554907504,"201051344000955","174011545737251",30.20,24.50,0,333.03,416.59,223.6,213.9,1.043,1263284.9,1263284.9,23550,0,0,0,L,1122011218,1,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907531,368693.00
04/10/2019 10:45,2,7.332,ACTIVE,220.06,367.90,60.017,1554907504,"201051344000648","174011545737251",30.26,19.30,0,336.34,422.00,224.6,214.9,1.016,1254424.9,1254424.9,47011,0,0,0,L,1122011218,1,124.27,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907532,368694.00
04/10/2019 10:45,2,7.480,ACTIVE,220.52,370.90,60.012,1554907504,"201051344000645","174011545737251",29.72,22.50,0,337.54,421.40,225.0,215.3,0.994,1259222.3,1259222.3,46972,0,0,0,L,1122011218,1,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907533,368695.00
04/10/2019 10:45,2,7.393,ACTIVE,220.74,370.90,59.990,1554907504,"201051344000569","174011545737251",29.72,19.30,0,336.34,420.50,222.6,212.9,1.016,1275267.1,1275267.1,15186,0,0,0,L,1122011218,1,124.49,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907534,368696.00
04/10/2019 10:45,2,7.477,ACTIVE,220.74,377.82,60.022,1554907504,"179051228000119","174011545737251",29.96,24.80,0,338.44,420.80,226.8,217.0,1.061,62493.7,62493.7,15276,0,0,0,L,46974696,1,124.94,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554907535,368697.00
04/10/2019 11:00,2,7.545,ACTIVE,220.97,372.11,60.001,1554908404,"201051344000579","174011545737251",30.63,19.00,0,338.44,425.31,234.1,224.0,1.100,1275038.8,1275038.8,15637,0,0,0,L,1122011218,1,125.17,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908405,368698.00
04/10/2019 11:00,2,7.467,ACTIVE,218.71,364.89,60.022,1554908404,"201051344001025","174011545737251",29.80,27.00,0,334.84,417.19,225.3,215.5,1.016,1257443.1,1257443.1,23563,0,0,0,L,1122011218,1,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908406,368699.00
04/10/2019 11:00,2,7.412,ACTIVE,218.48,366.10,60.006,1554908404,"201051344001093","174011545737251",30.04,20.70,0,334.84,416.59,225.4,215.6,1.003,1241506.4,1241506.4,23597,0,0,0,L,1122011218,1,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908407,368700.00
04/10/2019 11:00,2,7.559,ACTIVE,220.52,370.90,60.022,1554908404,"201051344000458","174011545737251",30.16,23.80,0,338.44,424.11,230.8,220.8,1.056,1258352.1,1258352.1,15384,0,0,0,L,1122011218,1,125.17,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908408,368701.00
04/10/2019 11:00,2,7.408,ACTIVE,217.58,362.49,59.964,1554908404,"201051344000890","174011545737251",30.16,20.30,0,337.24,418.70,226.2,216.5,1.030,1256039.5,1256039.5,23514,0,0,0,L,1122011218,1,124.94,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908409,368702.00
04/10/2019 11:00,2,7.625,ACTIVE,220.52,364.29,60.017,1554908404,"201051344000988","174011545737251",19.46,19.30,0,339.65,400.06,150.2,143.1,0.681,972375.3,972375.3,15706,0,0,0,L,1122011218,1,124.72,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908410,368703.00
04/10/2019 11:00,2,7.193,ACTIVE,218.93,365.80,60.017,1554908404,"201051344000582","174011545737251",30.18,21.30,0,334.84,417.49,219.8,210.2,0.999,1235180.7,1235180.7,23485,0,0,0,L,1122011218,1,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908411,368704.00
04/10/2019 11:00,2,7.434,ACTIVE,218.93,366.10,60.012,1554908404,"201051344000868","174011545737251",29.86,19.00,0,335.44,418.09,224.8,215.1,1.025,1243484.3,1243484.3,47435,0,0,0,L,1122011218,1,124.04,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908412,368705.00
04/10/2019 11:00,2,7.373,ACTIVE,220.29,370.30,59.969,1554908404,"201051344000576","174011545737251",29.62,22.80,0,338.14,424.41,221.1,211.4,1.012,1261662.3,1261662.3,19469,0,0,0,L,1122011218,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908413,368706.00
04/10/2019 11:00,2,7.248,ACTIVE,220.52,369.70,60.006,1554908404,"201051344001158","174011545737251",30.14,20.00,0,337.84,423.50,221.2,211.6,1.012,1238490.0,1238490.0,15694,0,0,0,L,1122011218,1,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908414,368707.00
04/10/2019 11:00,2,6.875,ACTIVE,218.48,364.89,60.012,1554908404,"201051344000917","174011545737251",30.53,23.30,0,333.03,415.39,212.4,203.1,0.968,1253267.7,1253267.7,23365,0,0,0,L,1122011218,1,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908415,368708.00
04/10/2019 11:00,2,7.029,ACTIVE,217.58,357.98,60.033,1554908404,"201051344000417","174011545737251",19.62,22.50,0,338.14,393.45,139.8,133.0,0.645,1007006.0,1007006.0,23554,0,0,0,L,1122011218,1,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908416,368709.00
04/10/2019 11:00,2,7.146,ACTIVE,217.13,366.70,59.990,1554908404,"201051344000685","174011545737251",30.26,19.00,0,336.04,418.39,218.9,209.3,1.043,1257833.4,1257833.4,23577,0,0,0,L,1122011218,1,124.94,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908417,368710.00
04/10/2019 11:00,2,7.295,ACTIVE,218.71,364.89,59.990,1554908404,"201051344000651","174011545737251",29.66,25.50,0,334.84,416.59,219.2,209.6,0.990,1250586.6,1250586.6,23547,0,0,0,L,1122011218,1,125.62,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908418,368711.00
04/10/2019 11:00,2,7.393,ACTIVE,218.26,365.19,60.001,1554908404,"201051344000594","174011545737251",30.77,24.50,0,333.33,419.60,230.4,220.5,0.990,1264406.3,1264406.3,47377,0,0,0,L,1122011218,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908418,368712.00
04/10/2019 11:00,2,7.426,ACTIVE,220.52,370.30,60.006,1554908404,"201051344000469","174011545737251",29.86,18.00,0,336.94,423.81,224.6,214.9,1.030,1243026.7,1243026.7,15670,0,0,0,L,1122011218,1,124.49,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908419,368713.00
04/10/2019 11:00,2,7.242,ACTIVE,218.93,368.50,59.985,1554908404,"201051344000585","174011545737251",30.12,22.00,0,334.54,416.29,221.0,211.4,0.994,1263649.7,1263649.7,23604,0,0,0,L,1122011218,1,124.94,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908420,368714.00
04/10/2019 11:00,2,7.311,ACTIVE,220.97,370.90,60.012,1554908404,"201051344000853","174011545737251",30.08,21.80,0,341.15,423.50,222.6,212.9,1.034,1266409.1,1266409.1,15270,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908421,368715.00
04/10/2019 11:00,2,7.070,ACTIVE,217.13,365.80,60.001,1554908404,"201051344001145","174011545737251",30.59,18.00,0,336.04,419.00,218.8,209.2,0.994,1266138.5,1266138.5,23522,0,0,0,L,1122011218,1,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908422,368716.00
04/10/2019 11:00,2,7.182,ACTIVE,218.03,365.80,60.006,1554908404,"201051344000438","174011545737251",30.14,22.80,0,335.74,418.39,219.1,209.5,1.003,1258920.0,1258920.0,23556,0,0,0,L,1122011218,1,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908423,368717.00
04/10/2019 11:00,2,7.061,ACTIVE,218.48,366.10,60.022,1554908404,"201051344001135","174011545737251",30.14,26.00,0,335.44,417.79,215.3,205.9,0.986,1245843.1,1245843.1,23509,0,0,0,L,1122011218,1,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908424,368718.00
04/10/2019 11:00,2,7.037,ACTIVE,220.29,368.50,60.033,1554908404,"201051344000983","174011545737251",30.30,21.80,0,337.54,423.50,215.8,206.3,0.994,1264550.5,1264550.5,15269,0,0,0,L,1122011218,1,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908425,368719.00
04/10/2019 11:00,2,7.051,ACTIVE,218.48,363.69,60.006,1554908404,"201051344001203","174011545737251",29.92,26.30,0,335.14,415.99,213.6,204.2,0.972,1253571.9,1253571.9,23562,0,0,0,L,1122011218,1,125.62,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908426,368720.00
04/10/2019 11:00,2,6.785,ACTIVE,216.90,363.39,60.001,1554908404,"201051344001230","174011545737251",30.61,18.70,0,332.43,418.09,210.3,201.1,0.963,1250513.9,1250513.9,23381,0,0,0,L,1122011218,1,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908427,368721.00
04/10/2019 11:00,2,6.914,ACTIVE,217.13,364.59,60.012,1554908404,"201051344000646","174011545737251",29.78,22.30,0,336.04,418.39,208.5,199.3,0.968,1243499.5,1243499.5,23531,0,0,0,L,1122011218,1,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908428,368722.00
04/10/2019 11:00,2,6.996,ACTIVE,218.93,366.10,60.001,1554908404,"201051344000867","174011545737251",30.36,23.30,0,334.54,419.00,214.6,205.2,0.977,1241802.6,1241802.6,47458,0,0,0,L,1122011218,1,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908429,368723.00
04/10/2019 11:00,2,7.174,ACTIVE,219.16,367.60,59.996,1554908404,"201051344000633","174011545737251",30.32,24.80,0,334.54,422.90,220.2,210.6,1.030,1240643.4,1240643.4,47504,0,0,0,L,1122011218,1,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908430,368724.00
04/10/2019 11:00,2,7.217,ACTIVE,217.58,364.59,60.012,1554908404,"201051344000955","174011545737251",30.18,27.50,0,335.14,418.39,220.4,210.8,0.994,1263337.5,1263337.5,23551,0,0,0,L,1122011218,1,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908431,368725.00
04/10/2019 11:00,2,7.279,ACTIVE,219.61,369.40,60.017,1554908404,"201051344000648","174011545737251",30.26,21.30,0,336.34,424.11,223.2,213.5,1.021,1254477.7,1254477.7,47012,0,0,0,L,1122011218,1,124.27,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908432,368726.00
04/10/2019 11:00,2,7.436,ACTIVE,220.06,368.80,60.006,1554908404,"201051344000645","174011545737251",29.78,24.30,0,338.74,422.90,224.1,214.3,1.003,1259275.2,1259275.2,46973,0,0,0,L,1122011218,1,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908433,368727.00
04/10/2019 11:00,2,7.168,ACTIVE,220.29,368.50,60.012,1554908404,"201051344000569","174011545737251",30.51,21.00,0,336.64,422.90,221.5,211.8,1.025,1275319.3,1275319.3,15187,0,0,0,L,1122011218,1,124.27,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908434,368728.00
04/10/2019 11:00,2,7.439,ACTIVE,220.29,376.01,60.006,1554908404,"179051228000119","174011545737251",30.02,26.80,0,340.55,422.90,226.1,216.3,1.078,62546.9,62546.9,15277,0,0,0,L,46974696,1,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554908434,368729.00
