ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 11:15,2,7.896,ACTIVE,221.19,371.21,60.001,1554909305,"201051344000579","174011545737251",30.28,20.30,0,338.44,427.71,242.1,231.7,1.078,1275094.5,1275094.5,15638,0,0,0,L,1122011218,1,125.17,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909306,368730.00
04/10/2019 11:15,2,7.865,ACTIVE,218.93,367.00,60.038,1554909305,"201051344001025","174011545737251",29.20,28.50,0,334.84,419.00,232.5,222.5,1.025,1257496.7,1257496.7,23564,0,0,0,L,1122011218,1,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909307,368731.00
04/10/2019 11:15,2,7.744,ACTIVE,218.93,368.50,60.012,1554909305,"201051344001093","174011545737251",29.54,22.30,0,334.24,417.79,231.7,221.7,1.043,1241559.7,1241559.7,23598,0,0,0,L,1122011218,1,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909308,368732.00
04/10/2019 11:15,2,7.873,ACTIVE,220.97,370.60,59.996,1554909305,"201051344000458","174011545737251",29.88,26.00,0,338.44,425.91,238.2,228.0,1.087,1258406.9,1258406.9,15385,0,0,0,L,1122011218,1,125.17,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909309,368733.00
04/10/2019 11:15,2,7.783,ACTIVE,217.58,366.70,60.006,1554909305,"201051344000890","174011545737251",29.48,22.30,0,337.24,420.20,232.3,222.3,1.061,1256093.3,1256093.3,23515,0,0,0,L,1122011218,1,125.17,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909310,368734.00
04/10/2019 11:15,2,8.068,ACTIVE,220.97,365.19,60.012,1554909305,"201051344000988","174011545737251",19.10,19.80,0,339.34,400.96,156.1,148.7,0.712,972411.2,972411.2,15707,0,0,0,L,1122011218,1,124.94,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909311,368735.00
04/10/2019 11:15,2,7.609,ACTIVE,219.16,368.50,60.022,1554909305,"201051344000582","174011545737251",29.74,22.80,0,333.93,419.00,229.0,219.1,1.043,1235233.7,1235233.7,23486,0,0,0,L,1122011218,1,125.40,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909312,368736.00
04/10/2019 11:15,2,7.949,ACTIVE,219.39,369.70,60.006,1554909305,"201051344000868","174011545737251",29.26,20.70,0,335.14,424.11,235.3,225.2,1.052,1243539.0,1243539.0,47436,0,0,0,L,1122011218,1,124.27,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909313,368737.00
04/10/2019 11:15,2,7.855,ACTIVE,220.97,373.01,60.006,1554909305,"201051344000576","174011545737251",29.18,24.30,0,337.54,425.91,231.9,221.9,1.047,1261716.6,1261716.6,19470,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909314,368738.00
04/10/2019 11:15,2,7.721,ACTIVE,221.19,372.11,60.017,1554909305,"201051344001158","174011545737251",29.88,21.50,0,337.84,425.31,233.7,223.7,1.043,1238544.6,1238544.6,15695,0,0,0,L,1122011218,1,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909315,368739.00
04/10/2019 11:15,2,7.525,ACTIVE,218.93,368.80,60.006,1554909305,"201051344000917","174011545737251",29.70,24.00,0,334.24,417.19,226.3,216.5,1.043,1253320.4,1253320.4,23366,0,0,0,L,1122011218,1,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909316,368740.00
04/10/2019 11:15,2,7.564,ACTIVE,217.80,357.68,60.001,1554909305,"201051344000417","174011545737251",19.34,23.50,0,338.44,394.05,148.2,141.2,0.685,1007040.5,1007040.5,23555,0,0,0,L,1122011218,1,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909317,368741.00
04/10/2019 11:15,2,7.717,ACTIVE,217.35,366.40,60.017,1554909305,"201051344000685","174011545737251",29.82,20.30,0,336.94,419.30,233.1,223.0,1.100,1257887.4,1257887.4,23578,0,0,0,L,1122011218,1,125.40,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909318,368742.00
04/10/2019 11:15,2,7.777,ACTIVE,219.39,368.20,59.975,1554909305,"201051344000651","174011545737251",29.42,27.30,0,334.84,417.79,231.7,221.7,1.034,1250640.3,1250640.3,23548,0,0,0,L,1122011218,1,126.07,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909319,368743.00
04/10/2019 11:15,2,7.996,ACTIVE,218.93,368.50,60.006,1554909305,"201051344000594","174011545737251",30.04,26.30,0,332.73,420.50,243.2,232.8,1.061,1264462.4,1264462.4,47378,0,0,0,L,1122011218,1,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909319,368744.00
04/10/2019 11:15,2,7.861,ACTIVE,221.42,372.41,60.012,1554909305,"201051344000469","174011545737251",29.58,19.30,0,335.14,425.91,235.1,225.0,1.087,1243081.3,1243081.3,15671,0,0,0,L,1122011218,1,124.94,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909320,368745.00
04/10/2019 11:15,2,7.662,ACTIVE,219.16,367.30,60.006,1554909305,"201051344000585","174011545737251",29.68,23.00,0,334.24,418.70,230.3,220.4,1.052,1263703.3,1263703.3,23605,0,0,0,L,1122011218,1,125.17,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909321,368746.00
04/10/2019 11:15,2,7.893,ACTIVE,221.42,370.30,60.001,1554909305,"201051344000853","174011545737251",29.22,24.00,0,339.34,423.20,233.6,223.5,1.061,1266463.7,1266463.7,15271,0,0,0,L,1122011218,1,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909322,368747.00
04/10/2019 11:15,2,7.549,ACTIVE,217.58,366.40,60.012,1554909305,"201051344001145","174011545737251",30.10,19.30,0,336.04,419.90,230.1,220.1,1.047,1266192.3,1266192.3,23523,0,0,0,L,1122011218,1,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909323,368748.00
04/10/2019 11:15,2,7.662,ACTIVE,218.48,367.30,60.054,1554909305,"201051344000438","174011545737251",29.80,24.00,0,335.14,419.90,231.1,221.1,1.052,1258974.1,1258974.1,23557,0,0,0,L,1122011218,1,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909324,368749.00
04/10/2019 11:15,2,7.621,ACTIVE,218.71,365.80,60.006,1554909305,"201051344001135","174011545737251",29.62,28.00,0,333.63,419.00,228.5,218.6,1.008,1245896.7,1245896.7,23510,0,0,0,L,1122011218,1,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909325,368750.00
04/10/2019 11:15,2,7.803,ACTIVE,221.19,372.11,60.012,1554909305,"201051344000983","174011545737251",29.32,23.80,0,336.94,426.21,231.7,221.7,1.069,1264604.9,1264604.9,15270,0,0,0,L,1122011218,1,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909326,368751.00
04/10/2019 11:15,2,7.635,ACTIVE,219.16,367.90,59.990,1554909305,"201051344001203","174011545737251",29.74,27.00,0,333.03,418.09,229.8,219.9,1.052,1253625.8,1253625.8,23563,0,0,0,L,1122011218,1,126.07,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909327,368752.00
04/10/2019 11:15,2,7.434,ACTIVE,217.35,366.40,60.001,1554909305,"201051344001230","174011545737251",30.28,19.30,0,332.43,420.20,227.9,218.0,1.034,1250567.4,1250567.4,23382,0,0,0,L,1122011218,1,124.94,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909328,368753.00
04/10/2019 11:15,2,7.533,ACTIVE,217.58,366.10,60.006,1554909305,"201051344000646","174011545737251",29.78,23.50,0,334.84,419.60,227.0,217.2,1.043,1243552.7,1243552.7,23532,0,0,0,L,1122011218,1,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909329,368754.00
04/10/2019 11:15,2,7.838,ACTIVE,219.84,369.70,59.996,1554909305,"201051344000867","174011545737251",29.42,24.50,0,334.54,422.60,233.6,223.5,1.039,1241857.2,1241857.2,47459,0,0,0,L,1122011218,1,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909330,368755.00
04/10/2019 11:15,2,7.604,ACTIVE,219.84,370.00,60.001,1554909305,"201051344000633","174011545737251",30.43,26.30,0,335.14,427.11,234.2,224.1,1.096,1240698.4,1240698.4,47505,0,0,0,L,1122011218,1,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909331,368756.00
04/10/2019 11:15,2,7.678,ACTIVE,217.80,366.10,60.017,1554909305,"201051344000955","174011545737251",30.00,30.30,0,334.84,420.20,233.1,223.0,1.078,1263391.9,1263391.9,23552,0,0,0,L,1122011218,1,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909332,368757.00
04/10/2019 11:15,2,7.857,ACTIVE,220.29,370.90,59.969,1554909305,"201051344000648","174011545737251",29.40,22.80,0,336.34,426.21,233.8,223.7,1.069,1254532.5,1254532.5,47013,0,0,0,L,1122011218,1,124.27,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909333,368758.00
04/10/2019 11:15,2,7.828,ACTIVE,220.52,371.21,60.012,1554909305,"201051344000645","174011545737251",29.56,26.50,0,338.14,425.01,234.3,224.2,1.047,1259330.1,1259330.1,46974,0,0,0,L,1122011218,1,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909334,368759.00
04/10/2019 11:15,2,7.750,ACTIVE,220.74,369.70,60.017,1554909305,"201051344000569","174011545737251",29.70,21.80,0,336.04,425.31,232.9,222.9,1.065,1275373.6,1275373.6,15188,0,0,0,L,1122011218,1,124.49,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909335,368760.00
04/10/2019 11:15,2,7.844,ACTIVE,220.74,377.82,60.001,1554909305,"179051228000119","174011545737251",29.76,28.30,0,340.55,425.01,236.2,226.1,1.105,62602.0,62602.0,15278,0,0,0,L,46974696,1,124.94,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554909335,368761.00
04/10/2019 11:30,2,7.578,ACTIVE,220.97,369.70,60.017,1554910204,"201051344000579","174011545737251",30.53,21.00,0,340.25,428.01,234.3,224.2,1.078,1275152.5,1275152.5,15639,0,0,0,L,1122011218,1,125.17,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910205,368762.00
04/10/2019 11:30,2,7.586,ACTIVE,218.71,367.90,60.028,1554910204,"201051344001025","174011545737251",29.58,29.00,0,334.54,422.00,227.3,217.4,1.008,1257552.5,1257552.5,23565,0,0,0,L,1122011218,1,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910206,368763.00
04/10/2019 11:30,2,7.486,ACTIVE,218.93,368.50,60.022,1554910204,"201051344001093","174011545737251",29.72,23.00,0,333.93,421.70,225.2,215.5,1.016,1241615.0,1241615.0,23599,0,0,0,L,1122011218,1,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910207,368764.00
04/10/2019 11:30,2,7.562,ACTIVE,220.74,371.51,60.017,1554910204,"201051344000458","174011545737251",30.14,26.80,0,340.85,428.31,230.9,220.9,1.065,1258464.0,1258464.0,15386,0,0,0,L,1122011218,1,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910208,368765.00
04/10/2019 11:30,2,7.469,ACTIVE,217.58,365.49,60.017,1554910204,"201051344000890","174011545737251",29.70,21.80,0,336.34,423.81,224.6,214.8,1.021,1256149.1,1256149.1,23516,0,0,0,L,1122011218,1,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910209,368766.00
04/10/2019 11:30,2,7.490,ACTIVE,220.74,364.59,60.028,1554910204,"201051344000988","174011545737251",19.56,20.30,0,342.05,403.37,148.3,141.2,0.681,972448.5,972448.5,15708,0,0,0,L,1122011218,1,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910210,368767.00
04/10/2019 11:30,2,7.250,ACTIVE,218.93,365.80,60.012,1554910204,"201051344000582","174011545737251",29.62,23.30,0,334.24,422.60,217.4,207.9,0.990,1235288.8,1235288.8,23487,0,0,0,L,1122011218,1,125.17,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910211,368768.00
04/10/2019 11:30,2,7.494,ACTIVE,219.16,367.90,60.017,1554910204,"201051344000868","174011545737251",29.56,22.30,0,333.93,428.01,224.5,214.8,1.003,1243595.8,1243595.8,47437,0,0,0,L,1122011218,1,124.27,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910212,368769.00
04/10/2019 11:30,2,7.484,ACTIVE,220.74,370.30,60.001,1554910204,"201051344000576","174011545737251",29.56,25.30,0,337.54,428.61,224.2,214.4,1.043,1261772.7,1261772.7,19471,0,0,0,L,1122011218,1,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910213,368770.00
04/10/2019 11:30,2,7.641,ACTIVE,221.19,371.51,60.017,1554910204,"201051344001158","174011545737251",29.82,21.50,0,337.54,427.41,230.8,220.8,1.056,1238601.4,1238601.4,15696,0,0,0,L,1122011218,1,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910214,368771.00
04/10/2019 11:30,2,7.564,ACTIVE,218.71,366.10,60.022,1554910204,"201051344000917","174011545737251",29.36,25.30,0,332.73,421.10,224.8,215.1,1.056,1253375.1,1253375.1,23367,0,0,0,L,1122011218,1,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910215,368772.00
04/10/2019 11:30,2,7.652,ACTIVE,218.26,358.58,60.017,1554910204,"201051344000417","174011545737251",19.46,23.50,0,338.44,398.56,150.9,143.7,0.694,1007076.2,1007076.2,23556,0,0,0,L,1122011218,1,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910216,368773.00
04/10/2019 11:30,2,7.844,ACTIVE,217.35,366.70,60.022,1554910204,"201051344000685","174011545737251",29.80,19.80,0,335.74,423.50,236.6,226.4,1.100,1257943.5,1257943.5,23579,0,0,0,L,1122011218,1,125.40,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910217,368774.00
04/10/2019 11:30,2,7.922,ACTIVE,219.39,370.30,60.022,1554910204,"201051344000651","174011545737251",29.74,27.80,0,334.24,422.00,238.5,228.3,1.069,1250696.0,1250696.0,23549,0,0,0,L,1122011218,1,126.07,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910217,368775.00
04/10/2019 11:30,2,7.869,ACTIVE,218.93,367.90,60.022,1554910204,"201051344000594","174011545737251",31.09,26.30,0,332.73,422.60,247.5,237.0,1.078,1264520.5,1264520.5,47379,0,0,0,L,1122011218,1,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910218,368776.00
04/10/2019 11:30,2,8.031,ACTIVE,221.19,373.91,60.012,1554910204,"201051344000469","174011545737251",29.46,19.80,0,339.04,428.01,239.7,229.4,1.105,1243138.1,1243138.1,15672,0,0,0,L,1122011218,1,124.94,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910219,368777.00
04/10/2019 11:30,2,7.691,ACTIVE,219.16,368.80,60.012,1554910204,"201051344000585","174011545737251",30.20,23.30,0,334.24,421.70,235.0,224.9,1.096,1263759.2,1263759.2,23606,0,0,0,L,1122011218,1,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910220,368778.00
04/10/2019 11:30,2,7.914,ACTIVE,221.42,370.90,60.017,1554910204,"201051344000853","174011545737251",29.96,25.30,0,340.25,427.41,240.0,229.8,1.096,1266520.5,1266520.5,15272,0,0,0,L,1122011218,1,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910221,368779.00
04/10/2019 11:30,2,7.707,ACTIVE,217.58,367.30,60.028,1554910204,"201051344001145","174011545737251",30.51,19.80,0,334.84,423.81,238.1,227.9,1.056,1266248.3,1266248.3,23524,0,0,0,L,1122011218,1,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910222,368780.00
04/10/2019 11:30,2,7.918,ACTIVE,218.71,366.70,60.028,1554910204,"201051344000438","174011545737251",29.92,25.30,0,334.54,423.20,239.8,229.5,1.105,1259030.2,1259030.2,23558,0,0,0,L,1122011218,1,125.40,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910223,368781.00
04/10/2019 11:30,2,7.941,ACTIVE,219.16,368.50,60.001,1554910204,"201051344001135","174011545737251",29.82,28.50,0,334.54,422.00,239.8,229.5,1.074,1245952.4,1245952.4,23511,0,0,0,L,1122011218,1,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910224,368782.00
04/10/2019 11:30,2,8.100,ACTIVE,221.19,371.81,59.996,1554910204,"201051344000983","174011545737251",29.60,24.00,0,338.74,428.91,242.9,232.5,1.087,1264661.4,1264661.4,15271,0,0,0,L,1122011218,1,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910225,368783.00
04/10/2019 11:30,2,7.914,ACTIVE,219.16,369.10,60.033,1554910204,"201051344001203","174011545737251",29.92,26.80,0,335.14,421.70,239.7,229.4,1.105,1253681.7,1253681.7,23564,0,0,0,L,1122011218,1,126.07,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910226,368784.00
04/10/2019 11:30,2,7.785,ACTIVE,217.58,366.10,60.017,1554910204,"201051344001230","174011545737251",30.12,19.00,0,336.64,424.11,237.4,227.2,1.087,1250623.0,1250623.0,23383,0,0,0,L,1122011218,1,124.94,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910227,368785.00
04/10/2019 11:30,2,7.832,ACTIVE,217.80,365.80,60.001,1554910204,"201051344000646","174011545737251",29.72,24.30,0,334.24,423.20,235.7,225.6,1.105,1243608.0,1243608.0,23533,0,0,0,L,1122011218,1,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910228,368786.00
04/10/2019 11:30,2,8.008,ACTIVE,219.84,369.10,60.038,1554910204,"201051344000867","174011545737251",29.68,25.00,0,335.44,428.01,240.6,230.3,1.083,1241913.8,1241913.8,47460,0,0,0,L,1122011218,1,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910229,368787.00
04/10/2019 11:30,2,7.936,ACTIVE,219.84,370.60,60.006,1554910204,"201051344000633","174011545737251",30.14,25.80,0,336.04,428.91,242.1,231.8,1.140,1240755.4,1240755.4,47506,0,0,0,L,1122011218,1,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910230,368788.00
04/10/2019 11:30,2,7.838,ACTIVE,218.03,365.19,60.054,1554910204,"201051344000955","174011545737251",30.08,31.00,0,335.14,423.81,238.8,228.5,1.078,1263448.2,1263448.2,23553,0,0,0,L,1122011218,1,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910230,368789.00
04/10/2019 11:30,2,7.904,ACTIVE,220.29,370.90,60.022,1554910204,"201051344000648","174011545737251",30.10,23.30,0,336.04,429.82,240.8,230.4,1.078,1254589.4,1254589.4,47014,0,0,0,L,1122011218,1,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910232,368790.00
04/10/2019 11:30,2,8.059,ACTIVE,220.52,370.00,60.022,1554910204,"201051344000645","174011545737251",29.58,27.50,0,337.24,428.31,241.3,231.0,1.092,1259387.0,1259387.0,46975,0,0,0,L,1122011218,1,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910233,368791.00
04/10/2019 11:30,2,7.920,ACTIVE,220.74,372.11,60.033,1554910204,"201051344000569","174011545737251",29.76,23.00,0,336.34,429.82,238.4,228.1,1.092,1275430.1,1275430.1,15189,0,0,0,L,1122011218,1,124.72,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910234,368792.00
04/10/2019 11:30,2,7.975,ACTIVE,220.74,378.42,60.043,1554910204,"179051228000119","174011545737251",29.74,29.50,0,339.95,432.22,240.1,229.8,1.118,62659.2,62659.2,15279,0,0,0,L,46974696,1,125.17,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554910235,368793.00
04/10/2019 11:45,2,7.857,ACTIVE,221.64,373.61,60.022,1554911104,"201051344000579","174011545737251",30.73,21.00,0,338.74,428.91,244.5,234.0,1.118,1275208.7,1275208.7,15640,0,0,0,L,1122011218,1,125.40,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911106,368794.00
04/10/2019 11:45,2,7.848,ACTIVE,218.93,366.40,60.028,1554911104,"201051344001025","174011545737251",29.54,28.00,0,334.24,422.00,234.6,224.5,1.043,1257606.8,1257606.8,23566,0,0,0,L,1122011218,1,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911107,368795.00
04/10/2019 11:45,2,7.631,ACTIVE,219.16,368.50,59.990,1554911104,"201051344001093","174011545737251",29.96,22.00,0,333.33,422.30,231.5,221.5,1.039,1241668.7,1241668.7,23600,0,0,0,L,1122011218,1,125.62,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911107,368796.00
04/10/2019 11:45,2,7.783,ACTIVE,221.19,370.90,60.022,1554911104,"201051344000458","174011545737251",30.34,27.00,0,338.14,427.41,239.1,228.8,1.100,1258519.4,1258519.4,15387,0,0,0,L,1122011218,1,125.40,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911108,368797.00
04/10/2019 11:45,2,7.691,ACTIVE,218.03,366.70,60.012,1554911104,"201051344000890","174011545737251",30.08,22.00,0,335.44,423.50,234.2,224.1,1.069,1256203.4,1256203.4,23517,0,0,0,L,1122011218,1,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911109,368798.00
04/10/2019 11:45,2,8.049,ACTIVE,221.42,364.89,60.012,1554911104,"201051344000988","174011545737251",19.40,19.80,0,341.75,403.67,158.2,150.8,0.707,972484.7,972484.7,15709,0,0,0,L,1122011218,1,125.17,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911110,368799.00
04/10/2019 11:45,2,7.656,ACTIVE,219.61,369.10,60.017,1554911104,"201051344000582","174011545737251",30.02,23.00,0,333.33,423.20,232.7,222.6,1.047,1235342.4,1235342.4,23488,0,0,0,L,1122011218,1,125.62,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911111,368800.00
04/10/2019 11:45,2,7.912,ACTIVE,219.84,369.10,60.006,1554911104,"201051344000868","174011545737251",29.84,21.80,0,335.14,428.31,239.1,228.9,1.074,1243650.9,1243650.9,47438,0,0,0,L,1122011218,1,124.27,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911112,368801.00
04/10/2019 11:45,2,7.742,ACTIVE,221.19,370.60,60.017,1554911104,"201051344000576","174011545737251",30.00,24.50,0,337.24,429.22,235.1,225.0,1.069,1261827.1,1261827.1,19472,0,0,0,L,1122011218,1,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911113,368802.00
04/10/2019 11:45,2,7.842,ACTIVE,221.42,371.21,60.017,1554911104,"201051344001158","174011545737251",30.04,21.30,0,336.94,428.01,238.4,228.2,1.087,1238656.6,1238656.6,15697,0,0,0,L,1122011218,1,124.94,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911114,368803.00
04/10/2019 11:45,2,7.494,ACTIVE,219.16,368.50,60.012,1554911104,"201051344000917","174011545737251",30.30,25.00,0,333.03,421.10,229.6,219.7,1.078,1253428.3,1253428.3,23368,0,0,0,L,1122011218,1,125.40,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911115,368804.00
04/10/2019 11:45,2,7.543,ACTIVE,218.26,359.18,60.006,1554911104,"201051344000417","174011545737251",19.66,23.50,0,337.84,396.15,150.2,143.0,0.689,1007111.0,1007111.0,23557,0,0,0,L,1122011218,1,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911116,368805.00
04/10/2019 11:45,2,7.621,ACTIVE,217.80,367.30,59.964,1554911104,"201051344000685","174011545737251",30.16,20.00,0,334.54,422.30,232.8,222.8,1.100,1257997.7,1257997.7,23580,0,0,0,L,1122011218,1,125.62,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911117,368806.00
04/10/2019 11:45,2,7.721,ACTIVE,219.61,369.70,60.012,1554911104,"201051344000651","174011545737251",29.78,28.30,0,335.14,425.91,232.9,222.9,1.052,1250750.3,1250750.3,23550,0,0,0,L,1122011218,1,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911118,368807.00
04/10/2019 11:45,2,7.957,ACTIVE,218.93,370.00,60.017,1554911104,"201051344000594","174011545737251",30.20,26.00,0,332.73,423.50,243.1,232.7,1.069,1264577.0,1264577.0,47380,0,0,0,L,1122011218,1,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911119,368808.00
04/10/2019 11:45,2,7.742,ACTIVE,221.42,370.30,59.980,1554911104,"201051344000469","174011545737251",30.10,19.50,0,336.64,428.01,235.9,225.8,1.092,1243193.2,1243193.2,15673,0,0,0,L,1122011218,1,124.94,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911120,368809.00
04/10/2019 11:45,2,7.670,ACTIVE,219.39,369.10,59.969,1554911104,"201051344000585","174011545737251",30.00,23.00,0,333.93,422.30,233.1,223.0,1.056,1263813.6,1263813.6,23607,0,0,0,L,1122011218,1,125.17,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911121,368810.00
04/10/2019 11:45,2,7.889,ACTIVE,221.64,371.51,60.006,1554911104,"201051344000853","174011545737251",29.68,24.80,0,340.25,426.81,237.1,226.9,1.047,1266575.7,1266575.7,15273,0,0,0,L,1122011218,1,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911122,368811.00
04/10/2019 11:45,2,7.445,ACTIVE,217.80,365.80,60.001,1554911104,"201051344001145","174011545737251",30.97,18.70,0,334.84,423.50,233.3,223.3,1.039,1266302.6,1266302.6,23525,0,0,0,L,1122011218,1,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911123,368812.00
04/10/2019 11:45,2,7.707,ACTIVE,218.71,369.40,59.969,1554911104,"201051344000438","174011545737251",30.20,25.30,0,333.33,422.60,235.6,225.4,1.061,1259084.9,1259084.9,23559,0,0,0,L,1122011218,1,125.62,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911124,368813.00
04/10/2019 11:45,2,7.732,ACTIVE,219.16,365.80,60.054,1554911104,"201051344001135","174011545737251",29.88,28.80,0,333.63,421.70,234.0,223.9,1.043,1246006.6,1246006.6,23512,0,0,0,L,1122011218,1,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911125,368814.00
04/10/2019 11:45,2,7.760,ACTIVE,220.97,370.30,60.033,1554911104,"201051344000983","174011545737251",30.24,23.30,0,336.04,428.91,237.3,227.2,1.096,1264716.3,1264716.3,15272,0,0,0,L,1122011218,1,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911125,368815.00
04/10/2019 11:45,2,7.721,ACTIVE,219.39,368.20,60.017,1554911104,"201051344001203","174011545737251",30.22,26.30,0,336.04,424.71,236.2,226.0,1.087,1253736.2,1253736.2,23565,0,0,0,L,1122011218,1,126.07,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911126,368816.00
04/10/2019 11:45,2,7.629,ACTIVE,217.80,365.80,60.001,1554911104,"201051344001230","174011545737251",30.26,19.00,0,335.74,423.81,233.7,223.6,1.069,1250676.9,1250676.9,23384,0,0,0,L,1122011218,1,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911127,368817.00
04/10/2019 11:45,2,7.709,ACTIVE,218.26,365.80,60.001,1554911104,"201051344000646","174011545737251",29.92,23.00,0,333.93,422.90,233.6,223.5,1.092,1243661.8,1243661.8,23534,0,0,0,L,1122011218,1,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911128,368818.00
04/10/2019 11:45,2,7.838,ACTIVE,219.84,368.50,59.996,1554911104,"201051344000867","174011545737251",30.06,25.30,0,335.14,428.01,238.7,228.4,1.065,1241968.7,1241968.7,47461,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911129,368819.00
04/10/2019 11:45,2,8.023,ACTIVE,219.84,369.10,60.017,1554911104,"201051344000633","174011545737251",29.66,24.80,0,334.84,429.22,241.0,230.7,1.109,1240810.8,1240810.8,47507,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911130,368820.00
04/10/2019 11:45,2,7.805,ACTIVE,218.26,367.00,60.028,1554911104,"201051344000955","174011545737251",30.18,31.50,0,333.93,424.41,238.5,228.3,1.100,1263503.1,1263503.1,23554,0,0,0,L,1122011218,1,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911131,368821.00
04/10/2019 11:45,2,7.861,ACTIVE,220.52,369.10,59.996,1554911104,"201051344000648","174011545737251",30.16,23.80,0,336.34,429.82,239.9,229.6,1.083,1254644.5,1254644.5,47015,0,0,0,L,1122011218,1,124.49,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911132,368822.00
04/10/2019 11:45,2,8.004,ACTIVE,220.97,370.60,60.012,1554911104,"201051344000645","174011545737251",29.66,26.80,0,338.14,428.01,240.4,230.2,1.069,1259442.3,1259442.3,46976,0,0,0,L,1122011218,1,125.17,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911133,368823.00
04/10/2019 11:45,2,7.893,ACTIVE,220.74,370.90,60.012,1554911104,"201051344000569","174011545737251",29.82,22.50,0,336.04,428.91,238.2,228.0,1.087,1275484.9,1275484.9,15190,0,0,0,L,1122011218,1,124.49,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911134,368824.00
04/10/2019 11:45,2,7.947,ACTIVE,220.97,377.82,60.001,1554911104,"179051228000119","174011545737251",29.90,30.00,0,339.95,431.32,240.6,230.3,1.114,62714.6,62714.6,15280,0,0,0,L,46974696,1,125.17,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554911135,368825.00
04/10/2019 12:00,2,7.676,ACTIVE,221.42,371.21,60.028,1554912004,"201051344000579","174011545737251",30.89,19.80,0,339.95,428.91,239.9,229.7,1.096,1275266.8,1275266.8,15641,0,0,0,L,1122011218,1,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912005,368826.00
04/10/2019 12:00,2,7.641,ACTIVE,219.16,367.60,60.033,1554912004,"201051344001025","174011545737251",29.84,28.30,0,331.83,422.60,230.8,220.8,1.016,1257662.8,1257662.8,23567,0,0,0,L,1122011218,1,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912006,368827.00
04/10/2019 12:00,2,7.447,ACTIVE,219.39,370.60,60.028,1554912004,"201051344001093","174011545737251",30.14,21.50,0,334.84,422.90,227.3,217.4,1.016,1241724.1,1241724.1,23601,0,0,0,L,1122011218,1,125.62,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912007,368828.00
04/10/2019 12:00,2,7.705,ACTIVE,221.19,372.11,60.028,1554912004,"201051344000458","174011545737251",30.10,27.80,0,337.24,430.12,234.6,224.5,1.069,1258576.5,1258576.5,15388,0,0,0,L,1122011218,1,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912008,368829.00
04/10/2019 12:00,2,7.488,ACTIVE,217.80,366.70,60.022,1554912004,"201051344000890","174011545737251",30.16,21.80,0,334.54,423.20,228.6,218.7,1.016,1256259.3,1256259.3,23518,0,0,0,L,1122011218,1,125.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912009,368830.00
04/10/2019 12:00,2,7.812,ACTIVE,221.19,363.69,60.022,1554912004,"201051344000988","174011545737251",19.44,19.30,0,342.35,404.27,153.9,146.6,0.703,972522.2,972522.2,15710,0,0,0,L,1122011218,1,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912010,368831.00
04/10/2019 12:00,2,7.432,ACTIVE,219.39,367.60,60.033,1554912004,"201051344000582","174011545737251",30.14,22.50,0,334.24,423.81,226.9,217.0,1.052,1235397.7,1235397.7,23489,0,0,0,L,1122011218,1,125.62,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912011,368832.00
04/10/2019 12:00,2,7.742,ACTIVE,219.84,367.00,60.017,1554912004,"201051344000868","174011545737251",29.86,21.80,0,334.24,428.01,233.9,223.9,1.052,1243707.9,1243707.9,47439,0,0,0,L,1122011218,1,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912012,368833.00
04/10/2019 12:00,2,7.695,ACTIVE,220.97,372.41,60.033,1554912004,"201051344000576","174011545737251",29.74,24.80,0,339.04,430.42,231.6,221.6,1.052,1261883.3,1261883.3,19473,0,0,0,L,1122011218,1,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912013,368834.00
04/10/2019 12:00,2,7.752,ACTIVE,221.42,372.41,60.043,1554912004,"201051344001158","174011545737251",29.94,21.00,0,339.65,428.61,235.3,225.2,1.078,1238713.6,1238713.6,15698,0,0,0,L,1122011218,1,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912014,368835.00
04/10/2019 12:00,2,7.396,ACTIVE,219.16,368.50,60.017,1554912004,"201051344000917","174011545737251",30.43,24.50,0,333.03,421.40,227.9,218.0,1.065,1253483.3,1253483.3,23369,0,0,0,L,1122011218,1,125.40,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912015,368836.00
04/10/2019 12:00,2,7.465,ACTIVE,218.26,359.48,60.049,1554912004,"201051344000417","174011545737251",19.78,23.00,0,337.54,396.15,149.5,142.4,0.685,1007147.0,1007147.0,23558,0,0,0,L,1122011218,1,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912016,368837.00
04/10/2019 12:00,2,7.652,ACTIVE,217.58,364.89,59.980,1554912004,"201051344000685","174011545737251",30.04,20.70,0,334.54,422.60,232.8,222.8,1.105,1258053.7,1258053.7,23581,0,0,0,L,1122011218,1,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912017,368838.00
04/10/2019 12:00,2,7.732,ACTIVE,219.61,369.70,60.022,1554912004,"201051344000651","174011545737251",29.82,27.80,0,334.24,426.21,233.5,223.5,1.052,1250806.3,1250806.3,23551,0,0,0,L,1122011218,1,126.30,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912018,368839.00
04/10/2019 12:00,2,7.928,ACTIVE,219.39,367.60,60.038,1554912004,"201051344000594","174011545737251",30.61,25.50,0,332.13,427.11,245.6,235.1,1.056,1264635.1,1264635.1,47381,0,0,0,L,1122011218,1,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912019,368840.00
04/10/2019 12:00,2,8.000,ACTIVE,221.87,372.41,60.054,1554912004,"201051344000469","174011545737251",29.68,19.80,0,340.25,428.91,240.5,230.2,1.109,1243250.1,1243250.1,15674,0,0,0,L,1122011218,1,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912020,368841.00
04/10/2019 12:00,2,7.926,ACTIVE,219.84,370.00,60.017,1554912004,"201051344000585","174011545737251",29.82,24.00,0,334.54,422.30,239.2,229.0,1.092,1263869.8,1263869.8,23608,0,0,0,L,1122011218,1,125.40,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912021,368842.00
04/10/2019 12:00,2,8.021,ACTIVE,222.32,374.21,60.033,1554912004,"201051344000853","174011545737251",30.14,24.50,0,340.25,427.41,244.8,234.4,1.105,1266632.7,1266632.7,15274,0,0,0,L,1122011218,1,126.07,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912021,368843.00
04/10/2019 12:00,2,7.771,ACTIVE,218.26,365.80,60.022,1554912004,"201051344001145","174011545737251",30.73,19.30,0,333.93,423.81,241.8,231.4,1.105,1266358.7,1266358.7,23526,0,0,0,L,1122011218,1,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912022,368844.00
04/10/2019 12:00,2,8.061,ACTIVE,219.16,370.60,60.006,1554912004,"201051344000438","174011545737251",30.04,25.30,0,334.54,422.60,245.1,234.6,1.114,1259141.5,1259141.5,23560,0,0,0,L,1122011218,1,125.85,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912023,368845.00
04/10/2019 12:00,2,8.031,ACTIVE,219.61,370.00,60.033,1554912004,"201051344001135","174011545737251",30.00,28.50,0,333.93,422.00,244.0,233.6,1.087,1246062.6,1246062.6,23513,0,0,0,L,1122011218,1,125.85,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912024,368846.00
04/10/2019 12:00,2,8.182,ACTIVE,221.64,371.21,59.990,1554912004,"201051344000983","174011545737251",29.96,23.80,0,338.74,428.61,248.2,237.6,1.145,1264773.0,1264773.0,15273,0,0,0,L,1122011218,1,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912025,368847.00
04/10/2019 12:00,2,8.117,ACTIVE,219.84,369.40,60.022,1554912004,"201051344001203","174011545737251",30.06,25.00,0,335.14,424.41,247.1,236.6,1.136,1253792.5,1253792.5,23566,0,0,0,L,1122011218,1,126.30,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912026,368848.00
04/10/2019 12:00,2,7.953,ACTIVE,218.26,371.51,60.017,1554912004,"201051344001230","174011545737251",30.47,18.00,0,335.14,423.81,245.2,234.8,1.114,1250732.5,1250732.5,23385,0,0,0,L,1122011218,1,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912027,368849.00
04/10/2019 12:00,2,8.117,ACTIVE,218.48,372.71,60.017,1554912004,"201051344000646","174011545737251",29.96,22.30,0,333.33,424.11,246.0,235.5,1.145,1243717.6,1243717.6,23535,0,0,0,L,1122011218,1,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912028,368850.00
04/10/2019 12:00,2,8.305,ACTIVE,220.74,369.40,60.022,1554912004,"201051344000867","174011545737251",29.98,24.30,0,334.54,428.31,251.9,241.2,1.123,1242025.5,1242025.5,47462,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912029,368851.00
04/10/2019 12:00,2,8.521,ACTIVE,220.52,372.71,60.022,1554912004,"201051344000633","174011545737251",29.36,25.30,0,335.14,429.22,253.4,242.7,1.171,1240868.0,1240868.0,47508,0,0,0,L,1122011218,1,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912030,368852.00
04/10/2019 12:00,2,8.277,ACTIVE,218.48,367.90,60.059,1554912004,"201051344000955","174011545737251",29.92,30.30,0,334.54,422.90,250.6,240.0,1.158,1263559.9,1263559.9,23555,0,0,0,L,1122011218,1,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912031,368853.00
04/10/2019 12:00,2,8.299,ACTIVE,221.42,372.11,60.033,1554912004,"201051344000648","174011545737251",30.12,24.00,0,335.74,429.22,253.0,242.3,1.145,1254701.5,1254701.5,47016,0,0,0,L,1122011218,1,124.94,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912032,368854.00
04/10/2019 12:00,2,8.408,ACTIVE,221.42,371.21,60.028,1554912004,"201051344000645","174011545737251",29.94,27.00,0,339.04,428.01,254.8,244.1,1.131,1259499.3,1259499.3,46977,0,0,0,L,1122011218,1,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912033,368855.00
04/10/2019 12:00,2,8.355,ACTIVE,221.87,373.31,60.038,1554912004,"201051344000569","174011545737251",30.06,22.80,0,336.94,428.61,254.2,243.4,1.153,1275541.5,1275541.5,15191,0,0,0,L,1122011218,1,125.17,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912034,368856.00
04/10/2019 12:00,2,8.127,ACTIVE,221.87,379.32,60.028,1554912004,"179051228000119","174011545737251",30.95,29.80,0,339.65,431.62,254.6,243.8,1.180,62771.8,62771.8,15281,0,0,0,L,46974696,1,125.62,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912034,368857.00
04/10/2019 12:15,2,7.123,ACTIVE,220.97,370.30,60.022,1554912904,"201051344000579","174011545737251",30.97,19.00,0,340.85,428.91,223.3,213.6,1.025,1275322.2,1275322.2,15642,0,0,0,L,1122011218,1,125.17,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912905,368858.00
04/10/2019 12:15,2,7.080,ACTIVE,219.16,365.19,60.012,1554912904,"201051344001025","174011545737251",30.26,27.30,0,335.14,424.71,216.9,207.4,0.955,1257716.5,1257716.5,23568,0,0,0,L,1122011218,1,125.40,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912906,368859.00
04/10/2019 12:15,2,7.016,ACTIVE,219.16,365.80,60.065,1554912904,"201051344001093","174011545737251",30.08,20.00,0,334.54,426.81,213.8,204.4,0.959,1241776.9,1241776.9,23602,0,0,0,L,1122011218,1,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912907,368860.00
04/10/2019 12:15,2,7.199,ACTIVE,220.97,370.30,60.022,1554912904,"201051344000458","174011545737251",30.38,27.30,0,339.65,428.61,221.3,211.7,1.008,1258631.1,1258631.1,15389,0,0,0,L,1122011218,1,125.17,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912908,368861.00
04/10/2019 12:15,2,7.166,ACTIVE,218.03,368.20,60.022,1554912904,"201051344000890","174011545737251",29.98,20.30,0,333.03,423.20,217.6,208.1,0.986,1256312.7,1256312.7,23519,0,0,0,L,1122011218,1,125.17,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912908,368862.00
04/10/2019 12:15,2,7.422,ACTIVE,220.97,364.59,60.001,1554912904,"201051344000988","174011545737251",19.38,19.00,0,342.35,404.57,145.7,138.7,0.667,972558.0,972558.0,15711,0,0,0,L,1122011218,1,124.94,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912909,368863.00
04/10/2019 12:15,2,7.064,ACTIVE,219.61,368.20,60.017,1554912904,"201051344000582","174011545737251",30.16,22.80,0,334.84,428.31,215.8,206.4,0.972,1235450.6,1235450.6,23490,0,0,0,L,1122011218,1,125.62,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912910,368864.00
04/10/2019 12:15,2,7.293,ACTIVE,219.61,368.20,59.996,1554912904,"201051344000868","174011545737251",29.80,21.30,0,334.24,427.41,220.1,210.5,0.994,1243762.2,1243762.2,47440,0,0,0,L,1122011218,1,124.27,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912911,368865.00
04/10/2019 12:15,2,7.197,ACTIVE,220.97,371.21,60.006,1554912904,"201051344000576","174011545737251",29.76,24.30,0,339.65,428.91,216.8,207.3,1.003,1261936.9,1261936.9,19474,0,0,0,L,1122011218,1,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912912,368866.00
04/10/2019 12:15,2,7.215,ACTIVE,220.97,370.30,60.012,1554912904,"201051344001158","174011545737251",30.10,20.70,0,340.25,428.31,219.9,210.3,1.003,1238768.0,1238768.0,15699,0,0,0,L,1122011218,1,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912913,368867.00
04/10/2019 12:15,2,6.945,ACTIVE,219.39,366.70,59.953,1554912904,"201051344000917","174011545737251",30.34,24.30,0,334.84,424.11,213.3,204.0,0.999,1253535.9,1253535.9,23370,0,0,0,L,1122011218,1,125.40,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912914,368868.00
04/10/2019 12:15,2,7.031,ACTIVE,218.48,359.48,59.964,1554912904,"201051344000417","174011545737251",19.54,22.50,0,337.54,396.15,139.2,132.4,0.650,1007181.2,1007181.2,23559,0,0,0,L,1122011218,1,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912915,368869.00
04/10/2019 12:15,2,7.064,ACTIVE,217.80,365.19,60.017,1554912904,"201051344000685","174011545737251",29.96,19.50,0,334.24,422.00,214.2,204.8,1.016,1258107.0,1258107.0,23582,0,0,0,L,1122011218,1,125.62,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912916,368870.00
04/10/2019 12:15,2,7.043,ACTIVE,219.61,367.60,60.022,1554912904,"201051344000651","174011545737251",30.12,27.50,0,336.64,426.51,214.8,205.4,0.963,1250859.7,1250859.7,23552,0,0,0,L,1122011218,1,126.07,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912917,368871.00
