ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 12:15,2,7.254,ACTIVE,218.71,367.60,60.006,1554912904,"201051344000594","174011545737251",30.38,25.00,0,333.03,426.81,222.9,213.2,0.981,1264690.7,1264690.7,47382,0,0,0,L,1122011218,1,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912918,368872.00
04/10/2019 12:15,2,7.141,ACTIVE,220.97,373.01,60.006,1554912904,"201051344000469","174011545737251",29.86,18.30,0,338.44,428.91,215.9,206.5,0.999,1243304.3,1243304.3,15675,0,0,0,L,1122011218,1,124.72,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912919,368873.00
04/10/2019 12:15,2,7.016,ACTIVE,219.39,366.70,60.006,1554912904,"201051344000585","174011545737251",30.12,22.80,0,335.14,426.81,213.8,204.4,0.972,1263923.5,1263923.5,23609,0,0,0,L,1122011218,1,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912920,368874.00
04/10/2019 12:15,2,7.121,ACTIVE,221.42,370.60,60.001,1554912904,"201051344000853","174011545737251",29.76,23.50,0,340.25,426.81,214.7,205.3,0.972,1266687.1,1266687.1,15275,0,0,0,L,1122011218,1,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912921,368875.00
04/10/2019 12:15,2,6.787,ACTIVE,218.03,366.10,60.006,1554912904,"201051344001145","174011545737251",30.79,18.00,0,334.24,422.90,211.6,202.3,0.946,1266412.3,1266412.3,23527,0,0,0,L,1122011218,1,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912922,368876.00
04/10/2019 12:15,2,6.838,ACTIVE,218.71,367.00,60.012,1554912904,"201051344000438","174011545737251",30.61,24.30,0,334.24,426.51,211.9,202.6,0.968,1259195.3,1259195.3,23561,0,0,0,L,1122011218,1,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912923,368877.00
04/10/2019 12:15,2,6.914,ACTIVE,219.16,366.10,60.022,1554912904,"201051344001135","174011545737251",30.02,28.00,0,334.54,422.30,210.2,200.9,0.937,1246115.9,1246115.9,23514,0,0,0,L,1122011218,1,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912924,368878.00
04/10/2019 12:15,2,6.893,ACTIVE,220.74,370.30,60.001,1554912904,"201051344000983","174011545737251",30.30,22.50,0,336.34,430.42,211.3,202.1,0.977,1264827.0,1264827.0,15274,0,0,0,L,1122011218,1,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912925,368879.00
04/10/2019 12:15,2,6.820,ACTIVE,219.39,365.80,59.969,1554912904,"201051344001203","174011545737251",30.42,24.30,0,336.04,428.31,210.2,201.0,0.972,1253846.0,1253846.0,23567,0,0,0,L,1122011218,1,125.85,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912926,368880.00
04/10/2019 12:15,2,6.631,ACTIVE,217.80,365.19,60.028,1554912904,"201051344001230","174011545737251",30.87,17.00,0,334.54,424.71,207.2,198.1,0.937,1250785.5,1250785.5,23386,0,0,0,L,1122011218,1,124.94,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912926,368881.00
04/10/2019 12:15,2,6.846,ACTIVE,218.03,366.70,60.012,1554912904,"201051344000646","174011545737251",29.86,22.30,0,333.33,423.20,206.9,197.8,0.959,1243770.6,1243770.6,23536,0,0,0,L,1122011218,1,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912927,368882.00
04/10/2019 12:15,2,6.779,ACTIVE,219.84,365.80,60.017,1554912904,"201051344000867","174011545737251",30.57,23.80,0,335.44,428.01,209.7,200.5,0.937,1242079.6,1242079.6,47463,0,0,0,L,1122011218,1,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912928,368883.00
04/10/2019 12:15,2,6.988,ACTIVE,219.61,369.70,60.001,1554912904,"201051344000633","174011545737251",30.02,24.30,0,336.34,429.22,212.3,203.0,0.994,1240922.5,1240922.5,47509,0,0,0,L,1122011218,1,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912929,368884.00
04/10/2019 12:15,2,6.881,ACTIVE,218.03,363.99,60.017,1554912904,"201051344000955","174011545737251",30.06,28.00,0,334.54,422.30,209.4,200.2,0.981,1263613.7,1263613.7,23556,0,0,0,L,1122011218,1,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912930,368885.00
04/10/2019 12:15,2,6.844,ACTIVE,220.06,368.80,60.006,1554912904,"201051344000648","174011545737251",30.22,22.50,0,337.24,429.22,209.2,200.0,0.955,1254755.6,1254755.6,47017,0,0,0,L,1122011218,1,124.49,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912931,368886.00
04/10/2019 12:15,2,6.873,ACTIVE,220.52,369.70,60.028,1554912904,"201051344000645","174011545737251",29.98,26.80,0,340.55,428.01,208.7,199.5,0.937,1259553.6,1259553.6,46978,0,0,0,L,1122011218,1,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912932,368887.00
04/10/2019 12:15,2,6.840,ACTIVE,220.52,367.90,60.012,1554912904,"201051344000569","174011545737251",29.90,21.80,0,337.84,429.22,207.1,197.9,0.937,1275595.4,1275595.4,15192,0,0,0,L,1122011218,1,124.49,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912933,368888.00
04/10/2019 12:15,2,6.791,ACTIVE,220.52,374.51,60.012,1554912904,"179051228000119","174011545737251",30.42,29.30,0,339.95,428.01,209.1,199.9,0.981,62826.1,62826.1,15282,0,0,0,L,46974696,1,124.94,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554912934,368889.00
04/10/2019 12:30,2,6.961,ACTIVE,220.97,369.40,60.017,1554913804,"201051344000579","174011545737251",31.49,17.50,0,337.24,420.20,221.9,212.3,0.990,1275369.2,1275369.2,15643,0,0,0,L,1122011218,1,125.17,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913806,368890.00
04/10/2019 12:30,2,6.992,ACTIVE,218.71,365.19,59.980,1554913804,"201051344001025","174011545737251",30.45,24.80,0,336.04,412.08,215.6,206.2,0.950,1257762.0,1257762.0,23569,0,0,0,L,1122011218,1,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913807,368891.00
04/10/2019 12:30,2,6.715,ACTIVE,218.71,365.19,60.022,1554913804,"201051344001093","174011545737251",31.03,18.30,0,335.74,412.08,211.0,201.7,0.963,1241821.6,1241821.6,23603,0,0,0,L,1122011218,1,125.40,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913808,368892.00
04/10/2019 12:30,2,6.924,ACTIVE,220.52,368.80,60.017,1554913804,"201051344000458","174011545737251",30.81,24.80,0,337.54,419.60,216.1,206.6,0.990,1258677.3,1258677.3,15390,0,0,0,L,1122011218,1,125.17,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913809,368893.00
04/10/2019 12:30,2,6.783,ACTIVE,217.58,364.59,60.017,1554913804,"201051344000890","174011545737251",30.79,18.70,0,336.64,413.59,211.5,202.2,0.959,1256358.0,1256358.0,23520,0,0,0,L,1122011218,1,124.94,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913810,368894.00
04/10/2019 12:30,2,7.029,ACTIVE,220.74,363.39,60.022,1554913804,"201051344000988","174011545737251",20.00,17.30,0,338.74,397.35,142.5,135.6,0.654,972588.3,972588.3,15712,0,0,0,L,1122011218,1,124.94,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913811,368895.00
04/10/2019 12:30,2,6.766,ACTIVE,219.16,368.20,60.001,1554913804,"201051344000582","174011545737251",30.65,19.80,0,335.74,413.59,210.0,200.8,0.955,1235495.3,1235495.3,23491,0,0,0,L,1122011218,1,125.40,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913812,368896.00
04/10/2019 12:30,2,6.918,ACTIVE,219.16,366.70,60.028,1554913804,"201051344000868","174011545737251",30.71,19.00,0,336.34,413.89,215.1,205.7,0.963,1243808.1,1243808.1,47441,0,0,0,L,1122011218,1,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913813,368897.00
04/10/2019 12:30,2,6.844,ACTIVE,220.52,370.00,60.001,1554913804,"201051344000576","174011545737251",30.38,22.30,0,337.24,419.00,210.4,201.2,0.959,1261982.3,1261982.3,19475,0,0,0,L,1122011218,1,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913814,368898.00
04/10/2019 12:30,2,6.824,ACTIVE,220.74,369.70,60.028,1554913804,"201051344001158","174011545737251",30.57,17.50,0,336.34,419.30,211.3,202.0,0.959,1238814.1,1238814.1,15700,0,0,0,L,1122011218,1,124.94,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913814,368899.00
04/10/2019 12:30,2,6.465,ACTIVE,218.71,365.19,60.028,1554913804,"201051344000917","174011545737251",31.05,22.50,0,335.44,410.88,203.1,194.1,0.937,1253580.4,1253580.4,23371,0,0,0,L,1122011218,1,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913815,368900.00
04/10/2019 12:30,2,6.539,ACTIVE,217.80,356.18,60.028,1554913804,"201051344000417","174011545737251",19.98,20.00,0,338.44,389.54,132.3,125.8,0.605,1007210.4,1007210.4,23560,0,0,0,L,1122011218,1,124.72,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913816,368901.00
04/10/2019 12:30,2,6.551,ACTIVE,217.35,364.29,60.022,1554913804,"201051344000685","174011545737251",30.65,17.00,0,336.34,412.08,203.4,194.4,0.941,1258152.2,1258152.2,23583,0,0,0,L,1122011218,1,125.17,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913817,368902.00
04/10/2019 12:30,2,6.570,ACTIVE,218.93,364.89,60.028,1554913804,"201051344000651","174011545737251",30.28,25.30,0,336.64,412.08,201.4,192.4,0.910,1250905.1,1250905.1,23553,0,0,0,L,1122011218,1,125.85,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913818,368903.00
04/10/2019 12:30,2,6.590,ACTIVE,218.03,366.10,60.049,1554913804,"201051344000594","174011545737251",31.23,22.30,0,334.54,412.98,208.3,199.1,0.915,1264738.0,1264738.0,47383,0,0,0,L,1122011218,1,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913819,368904.00
04/10/2019 12:30,2,6.508,ACTIVE,220.29,367.60,60.028,1554913804,"201051344000469","174011545737251",30.67,17.00,0,336.34,419.30,202.1,193.1,0.932,1243350.2,1243350.2,15676,0,0,0,L,1122011218,1,124.49,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913820,368905.00
04/10/2019 12:30,2,6.396,ACTIVE,218.71,363.99,59.985,1554913804,"201051344000585","174011545737251",30.93,20.00,0,336.04,410.88,200.3,191.4,0.910,1263969.2,1263969.2,23610,0,0,0,L,1122011218,1,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913821,368906.00
04/10/2019 12:30,2,6.508,ACTIVE,220.52,368.80,60.043,1554913804,"201051344000853","174011545737251",30.57,22.30,0,338.74,415.99,201.5,192.6,0.897,1266733.0,1266733.0,15276,0,0,0,L,1122011218,1,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913822,368907.00
04/10/2019 12:30,2,6.256,ACTIVE,217.35,362.19,60.022,1554913804,"201051344001145","174011545737251",31.23,15.50,0,336.04,412.68,197.8,189.0,0.902,1266457.4,1266457.4,23528,0,0,0,L,1122011218,1,124.72,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913823,368908.00
04/10/2019 12:30,2,6.359,ACTIVE,218.26,364.59,60.017,1554913804,"201051344000438","174011545737251",30.99,22.30,0,336.04,412.38,199.7,190.8,0.902,1259240.9,1259240.9,23562,0,0,0,L,1122011218,1,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913824,368909.00
04/10/2019 12:30,2,6.387,ACTIVE,218.48,362.19,60.028,1554913804,"201051344001135","174011545737251",30.65,25.30,0,334.24,412.98,198.2,189.4,0.893,1246161.2,1246161.2,23515,0,0,0,L,1122011218,1,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913825,368910.00
04/10/2019 12:30,2,6.453,ACTIVE,219.84,367.90,59.996,1554913804,"201051344000983","174011545737251",30.65,21.30,0,336.94,417.79,200.2,191.4,0.932,1264872.8,1264872.8,15275,0,0,0,L,1122011218,1,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913826,368911.00
04/10/2019 12:30,2,6.305,ACTIVE,218.71,365.49,60.043,1554913804,"201051344001203","174011545737251",30.91,22.00,0,336.94,410.88,197.3,188.5,0.910,1253891.4,1253891.4,23568,0,0,0,L,1122011218,1,125.62,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913826,368912.00
04/10/2019 12:30,2,6.100,ACTIVE,217.13,362.49,60.022,1554913804,"201051344001230","174011545737251",31.17,15.30,0,336.64,412.68,192.5,183.9,0.879,1250830.1,1250830.1,23387,0,0,0,L,1122011218,1,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913827,368913.00
04/10/2019 12:30,2,6.137,ACTIVE,217.13,363.39,60.038,1554913804,"201051344000646","174011545737251",30.91,19.80,0,335.74,412.38,192.1,183.5,0.915,1243815.6,1243815.6,23537,0,0,0,L,1122011218,1,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913828,368914.00
04/10/2019 12:30,2,6.225,ACTIVE,218.93,365.19,60.028,1554913804,"201051344000867","174011545737251",30.85,22.30,0,336.04,412.38,194.5,185.8,0.879,1242125.4,1242125.4,47464,0,0,0,L,1122011218,1,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913829,368915.00
04/10/2019 12:30,2,6.303,ACTIVE,218.93,366.70,60.017,1554913804,"201051344000633","174011545737251",30.85,21.80,0,336.34,417.79,196.8,188.0,0.924,1240968.7,1240968.7,47510,0,0,0,L,1122011218,1,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913830,368916.00
04/10/2019 12:30,2,6.223,ACTIVE,217.13,362.19,60.033,1554913804,"201051344000955","174011545737251",30.79,25.50,0,336.64,412.38,194.0,185.4,0.893,1263659.3,1263659.3,23557,0,0,0,L,1122011218,1,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913831,368917.00
04/10/2019 12:30,2,6.199,ACTIVE,219.16,366.10,60.033,1554913804,"201051344000648","174011545737251",30.59,20.70,0,336.94,418.70,192.1,183.5,0.875,1254801.4,1254801.4,47018,0,0,0,L,1122011218,1,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913832,368918.00
04/10/2019 12:30,2,6.236,ACTIVE,219.61,366.10,60.038,1554913804,"201051344000645","174011545737251",30.36,24.00,0,336.94,417.79,191.8,183.2,0.862,1259599.4,1259599.4,46979,0,0,0,L,1122011218,1,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913833,368919.00
04/10/2019 12:30,2,6.221,ACTIVE,219.39,366.10,60.033,1554913804,"201051344000569","174011545737251",30.12,19.50,0,336.94,417.19,189.8,181.3,0.875,1275641.0,1275641.0,15193,0,0,0,L,1122011218,1,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913834,368920.00
04/10/2019 12:30,2,6.189,ACTIVE,219.61,373.61,60.028,1554913804,"179051228000119","174011545737251",30.67,27.00,0,341.45,416.89,192.2,183.6,0.919,62872.2,62872.2,15283,0,0,0,L,46974696,1,124.72,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554913835,368921.00
04/10/2019 12:45,2,4.893,ACTIVE,218.48,362.19,59.975,1554914704,"201051344000579","174011545737251",31.35,15.80,0,337.54,419.30,155.3,148.0,0.720,1275410.6,1275410.6,15644,0,0,0,L,1122011218,1,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914705,368922.00
04/10/2019 12:45,2,4.891,ACTIVE,216.90,356.78,60.001,1554914704,"201051344001025","174011545737251",30.89,22.00,0,336.34,411.18,153.0,145.7,0.685,1257802.5,1257802.5,23570,0,0,0,L,1122011218,1,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914706,368923.00
04/10/2019 12:45,2,4.762,ACTIVE,217.35,360.99,59.996,1554914704,"201051344001093","174011545737251",31.09,17.00,0,336.34,410.28,150.0,142.8,0.681,1241861.0,1241861.0,23604,0,0,0,L,1122011218,1,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914707,368924.00
04/10/2019 12:45,2,4.949,ACTIVE,218.48,360.08,60.006,1554914704,"201051344000458","174011545737251",31.03,22.50,0,337.54,417.49,155.6,148.2,0.725,1258717.9,1258717.9,15391,0,0,0,L,1122011218,1,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914708,368925.00
04/10/2019 12:45,2,4.873,ACTIVE,216.22,356.78,60.006,1554914704,"201051344000890","174011545737251",31.17,17.30,0,333.03,412.68,153.9,146.6,0.703,1256398.1,1256398.1,23521,0,0,0,L,1122011218,1,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914709,368926.00
04/10/2019 12:45,2,5.084,ACTIVE,218.48,357.68,59.996,1554914704,"201051344000988","174011545737251",20.18,15.80,0,338.14,395.85,103.8,98.3,0.477,972614.9,972614.9,15713,0,0,0,L,1122011218,1,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914710,368927.00
04/10/2019 12:45,2,4.895,ACTIVE,217.58,360.08,59.996,1554914704,"201051344000582","174011545737251",30.77,18.00,0,336.34,411.18,152.5,145.3,0.707,1235534.8,1235534.8,23492,0,0,0,L,1122011218,1,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914711,368928.00
04/10/2019 12:45,2,5.004,ACTIVE,217.58,360.69,59.975,1554914704,"201051344000868","174011545737251",30.97,17.30,0,337.24,411.48,156.9,149.5,0.694,1243848.6,1243848.6,47442,0,0,0,L,1122011218,1,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914712,368929.00
04/10/2019 12:45,2,4.930,ACTIVE,218.71,362.19,59.985,1554914704,"201051344000576","174011545737251",31.01,20.30,0,336.94,416.29,154.7,147.4,0.707,1262022.2,1262022.2,19476,0,0,0,L,1122011218,1,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914713,368930.00
04/10/2019 12:45,2,5.016,ACTIVE,218.71,360.99,60.006,1554914704,"201051344001158","174011545737251",30.93,16.30,0,336.64,414.49,157.0,149.6,0.725,1238854.6,1238854.6,15701,0,0,0,L,1122011218,1,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914713,368931.00
04/10/2019 12:45,2,4.762,ACTIVE,217.13,357.98,59.985,1554914704,"201051344000917","174011545737251",31.39,19.80,0,334.24,408.48,151.5,144.3,0.707,1253619.6,1253619.6,23372,0,0,0,L,1122011218,1,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914714,368932.00
04/10/2019 12:45,2,4.855,ACTIVE,216.67,352.57,60.043,1554914704,"201051344000417","174011545737251",20.42,18.70,0,335.14,387.44,100.5,95.1,0.464,1007236.1,1007236.1,23561,0,0,0,L,1122011218,1,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914715,368933.00
04/10/2019 12:45,2,4.902,ACTIVE,216.22,358.58,59.959,1554914704,"201051344000685","174011545737251",31.31,16.00,0,337.84,409.08,155.4,148.1,0.742,1258192.3,1258192.3,23584,0,0,0,L,1122011218,1,124.72,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914716,368934.00
04/10/2019 12:45,2,5.021,ACTIVE,217.35,358.58,60.001,1554914704,"201051344000651","174011545737251",30.63,23.30,0,336.94,407.87,155.8,148.4,0.712,1250945.2,1250945.2,23554,0,0,0,L,1122011218,1,124.94,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914717,368935.00
04/10/2019 12:45,2,5.070,ACTIVE,216.90,360.38,60.001,1554914704,"201051344000594","174011545737251",31.41,20.00,0,332.43,411.48,161.3,153.8,0.716,1264779.4,1264779.4,47384,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914718,368936.00
04/10/2019 12:45,2,5.051,ACTIVE,218.71,362.49,59.980,1554914704,"201051344000469","174011545737251",31.03,15.80,0,336.94,412.98,158.7,151.2,0.738,1243390.6,1243390.6,15677,0,0,0,L,1122011218,1,123.81,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914719,368937.00
04/10/2019 12:45,2,5.096,ACTIVE,217.58,359.78,60.001,1554914704,"201051344000585","174011545737251",30.91,19.00,0,336.64,408.48,159.6,152.1,0.712,1264009.6,1264009.6,23611,0,0,0,L,1122011218,1,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914720,368938.00
04/10/2019 12:45,2,5.133,ACTIVE,218.93,362.49,60.012,1554914704,"201051344000853","174011545737251",30.77,19.80,0,338.14,412.08,160.1,152.6,0.742,1266773.5,1266773.5,15277,0,0,0,L,1122011218,1,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914721,368939.00
04/10/2019 12:45,2,4.967,ACTIVE,216.22,358.58,60.001,1554914704,"201051344001145","174011545737251",31.27,15.30,0,337.54,409.68,157.3,149.9,0.725,1266497.0,1266497.0,23529,0,0,0,L,1122011218,1,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914722,368940.00
04/10/2019 12:45,2,5.062,ACTIVE,216.90,359.78,60.017,1554914704,"201051344000438","174011545737251",31.59,20.00,0,336.34,409.38,161.9,154.3,0.747,1259281.1,1259281.1,23563,0,0,0,L,1122011218,1,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914723,368941.00
04/10/2019 12:45,2,5.129,ACTIVE,217.13,358.28,60.033,1554914704,"201051344001135","174011545737251",31.01,23.30,0,336.34,409.08,161.0,153.5,0.734,1246201.0,1246201.0,23516,0,0,0,L,1122011218,1,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914724,368942.00
04/10/2019 12:45,2,5.172,ACTIVE,218.71,361.59,60.001,1554914704,"201051344000983","174011545737251",30.99,18.70,0,335.74,410.58,162.3,154.8,0.760,1264913.0,1264913.0,15276,0,0,0,L,1122011218,1,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914725,368943.00
04/10/2019 12:45,2,5.115,ACTIVE,217.35,359.78,60.006,1554914704,"201051344001203","174011545737251",31.01,19.80,0,336.64,408.18,160.6,153.1,0.751,1253931.3,1253931.3,23569,0,0,0,L,1122011218,1,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914726,368944.00
04/10/2019 12:45,2,4.941,ACTIVE,216.22,357.98,59.990,1554914704,"201051344001230","174011545737251",31.45,14.70,0,331.83,408.18,157.2,149.9,0.720,1250869.3,1250869.3,23388,0,0,0,L,1122011218,1,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914727,368945.00
04/10/2019 12:45,2,5.092,ACTIVE,216.22,359.48,60.006,1554914704,"201051344000646","174011545737251",30.95,18.00,0,333.93,410.28,159.5,152.0,0.742,1243855.2,1243855.2,23538,0,0,0,L,1122011218,1,124.27,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914728,368946.00
04/10/2019 12:45,2,5.178,ACTIVE,217.80,360.69,60.017,1554914704,"201051344000867","174011545737251",30.77,20.00,0,337.24,409.08,161.2,153.6,0.725,1242165.6,1242165.6,47465,0,0,0,L,1122011218,1,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914728,368947.00
04/10/2019 12:45,2,5.135,ACTIVE,218.03,362.49,60.043,1554914704,"201051344000633","174011545737251",31.21,20.70,0,336.04,409.08,162.2,154.6,0.765,1241009.2,1241009.2,47511,0,0,0,L,1122011218,1,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914729,368948.00
04/10/2019 12:45,2,5.045,ACTIVE,216.22,357.38,60.017,1554914704,"201051344000955","174011545737251",31.57,23.00,0,333.33,408.18,161.3,153.8,0.738,1263699.6,1263699.6,23558,0,0,0,L,1122011218,1,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914730,368949.00
04/10/2019 12:45,2,5.014,ACTIVE,218.03,359.48,60.028,1554914704,"201051344000648","174011545737251",31.29,18.30,0,336.94,409.68,158.8,151.4,0.725,1254841.5,1254841.5,47019,0,0,0,L,1122011218,1,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914731,368950.00
04/10/2019 12:45,2,5.105,ACTIVE,218.48,361.59,60.022,1554914704,"201051344000645","174011545737251",30.67,22.30,0,337.24,409.38,158.7,151.2,0.720,1259639.7,1259639.7,46980,0,0,0,L,1122011218,1,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914732,368951.00
04/10/2019 12:45,2,5.057,ACTIVE,218.48,361.89,60.022,1554914704,"201051344000569","174011545737251",30.91,18.30,0,336.64,409.38,158.3,150.8,0.729,1275681.0,1275681.0,15194,0,0,0,L,1122011218,1,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914733,368952.00
04/10/2019 12:45,2,5.123,ACTIVE,218.71,368.20,60.012,1554914704,"179051228000119","174011545737251",31.05,24.80,0,338.44,415.09,161.2,153.6,0.765,62912.7,62912.7,15284,0,0,0,L,46974696,1,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554914734,368953.00
04/10/2019 13:00,2,6.455,ACTIVE,219.61,368.20,60.038,1554915604,"201051344000579","174011545737251",31.33,16.70,0,337.84,424.41,204.8,195.8,0.932,1275459.5,1275459.5,15645,0,0,0,L,1122011218,1,124.49,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915605,368954.00
04/10/2019 13:00,2,6.422,ACTIVE,217.35,363.09,60.022,1554915604,"201051344001025","174011545737251",30.65,22.50,0,336.04,416.89,199.4,190.5,0.884,1257850.3,1257850.3,23571,0,0,0,L,1122011218,1,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915606,368955.00
04/10/2019 13:00,2,6.250,ACTIVE,217.58,361.29,60.054,1554915604,"201051344001093","174011545737251",30.99,17.00,0,334.54,415.69,196.1,187.4,0.884,1241907.9,1241907.9,23605,0,0,0,L,1122011218,1,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915607,368956.00
04/10/2019 13:00,2,6.514,ACTIVE,219.84,368.20,60.033,1554915604,"201051344000458","174011545737251",30.85,23.00,0,337.54,423.20,203.6,194.5,0.937,1258766.0,1258766.0,15392,0,0,0,L,1122011218,1,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915608,368957.00
04/10/2019 13:00,2,6.566,ACTIVE,216.45,360.69,60.038,1554915604,"201051344000890","174011545737251",30.45,18.70,0,336.94,416.89,202.4,193.5,0.928,1256445.5,1256445.5,23522,0,0,0,L,1122011218,1,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915609,368958.00
04/10/2019 13:00,2,6.826,ACTIVE,219.61,361.89,60.033,1554915604,"201051344000988","174011545737251",19.58,16.00,0,339.65,399.76,135.4,128.7,0.614,972646.7,972646.7,15714,0,0,0,L,1122011218,1,124.49,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915610,368959.00
04/10/2019 13:00,2,6.486,ACTIVE,218.03,363.99,60.028,1554915604,"201051344000582","174011545737251",30.49,18.70,0,335.14,416.89,200.3,191.4,0.915,1235581.7,1235581.7,23493,0,0,0,L,1122011218,1,124.72,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915611,368960.00
04/10/2019 13:00,2,6.729,ACTIVE,218.48,367.90,60.022,1554915604,"201051344000868","174011545737251",30.38,16.70,0,335.14,419.60,207.1,197.9,0.941,1243896.7,1243896.7,47443,0,0,0,L,1122011218,1,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915612,368961.00
04/10/2019 13:00,2,6.812,ACTIVE,219.84,368.80,60.028,1554915604,"201051344000576","174011545737251",29.74,20.70,0,337.24,422.90,205.1,196.1,0.941,1262069.7,1262069.7,19477,0,0,0,L,1122011218,1,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915613,368962.00
04/10/2019 13:00,2,6.840,ACTIVE,220.06,369.10,60.028,1554915604,"201051344001158","174011545737251",30.51,16.30,0,336.94,422.90,211.3,202.0,0.963,1238902.9,1238902.9,15702,0,0,0,L,1122011218,1,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915614,368963.00
04/10/2019 13:00,2,6.600,ACTIVE,217.80,364.29,60.043,1554915604,"201051344000917","174011545737251",30.89,19.80,0,333.93,415.09,206.3,197.2,0.977,1253666.4,1253666.4,23373,0,0,0,L,1122011218,1,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915615,368964.00
04/10/2019 13:00,2,6.674,ACTIVE,217.13,357.38,60.022,1554915604,"201051344000417","174011545737251",20.18,18.00,0,337.84,392.55,136.7,130.0,0.628,1007266.8,1007266.8,23562,0,0,0,L,1122011218,1,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915616,368965.00
04/10/2019 13:00,2,6.842,ACTIVE,216.90,363.99,60.033,1554915604,"201051344000685","174011545737251",30.71,16.70,0,336.04,417.19,212.7,203.4,1.008,1258240.2,1258240.2,23585,0,0,0,L,1122011218,1,124.94,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915617,368966.00
04/10/2019 13:00,2,6.838,ACTIVE,218.48,364.59,60.033,1554915604,"201051344000651","174011545737251",30.61,23.00,0,335.44,420.20,211.8,202.5,0.963,1250993.0,1250993.0,23555,0,0,0,L,1122011218,1,125.40,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915618,368967.00
04/10/2019 13:00,2,6.971,ACTIVE,218.03,364.29,60.038,1554915604,"201051344000594","174011545737251",30.83,21.00,0,334.54,419.00,217.5,208.0,0.963,1264828.8,1264828.8,47385,0,0,0,L,1122011218,1,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915618,368968.00
04/10/2019 13:00,2,6.881,ACTIVE,220.29,370.60,60.028,1554915604,"201051344000469","174011545737251",30.61,16.00,0,336.64,423.81,213.4,204.1,0.981,1243438.9,1243438.9,15678,0,0,0,L,1122011218,1,124.49,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915619,368969.00
04/10/2019 13:00,2,6.941,ACTIVE,218.26,367.00,60.033,1554915604,"201051344000585","174011545737251",30.51,19.00,0,335.14,417.19,214.4,205.0,0.999,1264057.8,1264057.8,23612,0,0,0,L,1122011218,1,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915620,368970.00
04/10/2019 13:00,2,7.068,ACTIVE,220.52,370.00,60.043,1554915604,"201051344000853","174011545737251",30.08,20.00,0,341.15,422.60,215.3,205.9,0.981,1266821.8,1266821.8,15278,0,0,0,L,1122011218,1,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915621,368971.00
04/10/2019 13:00,2,6.811,ACTIVE,216.90,362.79,60.049,1554915604,"201051344001145","174011545737251",30.85,15.00,0,336.04,416.89,212.7,203.4,0.972,1266544.5,1266544.5,23530,0,0,0,L,1122011218,1,124.27,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915622,368972.00
04/10/2019 13:00,2,6.896,ACTIVE,217.58,367.00,59.996,1554915604,"201051344000438","174011545737251",31.03,20.00,0,333.93,417.79,216.8,207.3,0.981,1259329.4,1259329.4,23564,0,0,0,L,1122011218,1,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915623,368973.00
04/10/2019 13:00,2,6.920,ACTIVE,217.80,365.19,60.033,1554915604,"201051344001135","174011545737251",30.63,22.80,0,335.14,416.29,214.5,205.1,0.959,1246248.7,1246248.7,23517,0,0,0,L,1122011218,1,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915624,368974.00
04/10/2019 13:00,2,7.006,ACTIVE,220.06,369.40,60.033,1554915604,"201051344000983","174011545737251",30.43,19.80,0,336.34,422.90,215.8,206.4,0.994,1264961.0,1264961.0,15277,0,0,0,L,1122011218,1,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915625,368975.00
04/10/2019 13:00,2,6.891,ACTIVE,218.26,367.30,60.038,1554915604,"201051344001203","174011545737251",30.49,20.00,0,336.04,416.89,212.6,203.3,0.977,1253979.1,1253979.1,23570,0,0,0,L,1122011218,1,125.40,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915626,368976.00
04/10/2019 13:00,2,6.625,ACTIVE,216.45,362.79,60.028,1554915604,"201051344001230","174011545737251",30.83,15.30,0,336.64,416.59,206.8,197.7,0.950,1250916.4,1250916.4,23389,0,0,0,L,1122011218,1,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915627,368977.00
04/10/2019 13:00,2,6.729,ACTIVE,216.90,364.59,60.017,1554915604,"201051344000646","174011545737251",30.40,18.30,0,335.14,417.49,207.2,198.0,0.955,1243902.9,1243902.9,23539,0,0,0,L,1122011218,1,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915628,368978.00
04/10/2019 13:00,2,6.615,ACTIVE,218.71,364.29,60.059,1554915604,"201051344000867","174011545737251",30.57,20.70,0,335.74,417.49,204.8,195.7,0.915,1242213.8,1242213.8,47466,0,0,0,L,1122011218,1,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915629,368979.00
04/10/2019 13:00,2,6.602,ACTIVE,218.71,366.40,60.054,1554915604,"201051344000633","174011545737251",30.34,20.00,0,335.44,422.00,202.8,193.8,0.946,1241057.9,1241057.9,47512,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915630,368980.00
04/10/2019 13:00,2,6.326,ACTIVE,216.67,360.69,60.043,1554915604,"201051344000955","174011545737251",31.17,24.00,0,335.14,416.59,199.7,190.8,0.915,1263748.1,1263748.1,23559,0,0,0,L,1122011218,1,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915631,368981.00
04/10/2019 13:00,2,6.396,ACTIVE,218.71,366.40,60.049,1554915604,"201051344000648","174011545737251",30.63,18.70,0,336.64,422.90,198.4,189.6,0.906,1254889.7,1254889.7,47020,0,0,0,L,1122011218,1,123.81,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915632,368982.00
04/10/2019 13:00,2,6.480,ACTIVE,218.93,366.10,60.043,1554915604,"201051344000645","174011545737251",30.12,22.50,0,336.64,422.60,197.7,188.8,0.888,1259688.2,1259688.2,46981,0,0,0,L,1122011218,1,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915633,368983.00
04/10/2019 13:00,2,6.312,ACTIVE,219.16,367.00,60.038,1554915604,"201051344000569","174011545737251",30.47,19.00,0,335.74,422.30,194.7,186.0,0.897,1275729.2,1275729.2,15196,0,0,0,L,1122011218,1,124.04,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915634,368984.00
04/10/2019 13:00,2,6.381,ACTIVE,219.16,372.41,60.033,1554915604,"179051228000119","174011545737251",30.40,25.00,0,341.15,422.60,196.3,187.6,0.919,62961.3,62961.3,15285,0,0,0,L,46974696,1,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554915635,368985.00
04/10/2019 13:15,2,7.750,ACTIVE,221.64,372.11,60.033,1554916504,"201051344000579","174011545737251",31.13,17.80,0,337.24,429.52,244.3,233.9,1.114,1275515.5,1275515.5,15646,0,0,0,L,1122011218,1,125.62,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916505,368986.00
04/10/2019 13:15,2,7.750,ACTIVE,219.61,368.50,60.028,1554916504,"201051344001025","174011545737251",30.28,23.80,0,334.24,422.00,237.7,227.5,1.061,1257905.1,1257905.1,23572,0,0,0,L,1122011218,1,125.62,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916506,368987.00
04/10/2019 13:15,2,7.633,ACTIVE,219.84,370.00,60.017,1554916504,"201051344001093","174011545737251",30.28,19.00,0,333.03,422.30,233.9,223.8,1.039,1241961.6,1241961.6,23606,0,0,0,L,1122011218,1,125.85,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916507,368988.00
04/10/2019 13:15,2,7.877,ACTIVE,221.64,370.60,60.017,1554916504,"201051344000458","174011545737251",30.14,25.00,0,336.94,428.31,240.3,230.0,1.096,1258821.0,1258821.0,15393,0,0,0,L,1122011218,1,125.62,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916508,368989.00
04/10/2019 13:15,2,7.627,ACTIVE,218.26,366.40,60.028,1554916504,"201051344000890","174011545737251",30.59,18.70,0,333.33,424.11,236.2,226.1,1.083,1256499.8,1256499.8,23523,0,0,0,L,1122011218,1,125.40,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916509,368990.00
04/10/2019 13:15,2,8.150,ACTIVE,221.64,364.59,60.017,1554916504,"201051344000988","174011545737251",19.54,16.00,0,338.44,404.57,161.3,153.8,0.742,972683.0,972683.0,15715,0,0,0,L,1122011218,1,125.40,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916510,368991.00
04/10/2019 13:15,2,7.766,ACTIVE,220.06,372.71,60.022,1554916504,"201051344000582","174011545737251",30.36,20.30,0,333.63,429.22,238.5,228.3,1.069,1235635.4,1235635.4,23494,0,0,0,L,1122011218,1,125.85,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916511,368992.00
04/10/2019 13:15,2,8.150,ACTIVE,220.06,370.90,60.012,1554916504,"201051344000868","174011545737251",29.60,17.50,0,334.84,428.01,244.4,234.0,1.100,1243951.7,1243951.7,47444,0,0,0,L,1122011218,1,124.72,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916512,368993.00
04/10/2019 13:15,2,7.906,ACTIVE,221.64,375.41,60.017,1554916504,"201051344000576","174011545737251",30.02,21.80,0,336.64,428.91,240.1,229.9,1.096,1262124.0,1262124.0,19478,0,0,0,L,1122011218,1,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916513,368994.00
04/10/2019 13:15,2,7.824,ACTIVE,221.64,370.90,60.022,1554916504,"201051344001158","174011545737251",30.32,18.00,0,336.04,428.01,240.4,230.1,1.105,1238958.1,1238958.1,15703,0,0,0,L,1122011218,1,125.40,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916514,368995.00
04/10/2019 13:15,2,7.559,ACTIVE,219.61,368.20,60.017,1554916504,"201051344000917","174011545737251",30.38,22.00,0,333.93,422.00,232.3,222.3,1.078,1253720.1,1253720.1,23374,0,0,0,L,1122011218,1,125.62,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916515,368996.00
04/10/2019 13:15,2,7.566,ACTIVE,218.93,362.19,60.033,1554916504,"201051344000417","174011545737251",20.08,18.00,0,337.24,398.56,153.8,146.5,0.716,1007301.9,1007301.9,23563,0,0,0,L,1122011218,1,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916516,368997.00
04/10/2019 13:15,2,7.820,ACTIVE,218.26,369.10,60.017,1554916504,"201051344000685","174011545737251",30.59,17.50,0,335.14,423.81,242.1,231.8,1.131,1258295.1,1258295.1,23586,0,0,0,L,1122011218,1,125.85,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916517,368998.00
04/10/2019 13:15,2,7.770,ACTIVE,220.29,371.81,60.017,1554916504,"201051344000651","174011545737251",30.24,24.00,0,334.84,426.51,237.8,227.6,1.056,1251047.7,1251047.7,23556,0,0,0,L,1122011218,1,126.30,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916518,368999.00
04/10/2019 13:15,2,7.686,ACTIVE,219.39,368.80,60.017,1554916504,"201051344000594","174011545737251",31.01,22.50,0,331.83,429.22,241.0,230.7,1.061,1264885.0,1264885.0,47386,0,0,0,L,1122011218,1,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916519,369000.00
04/10/2019 13:15,2,7.566,ACTIVE,221.64,371.51,60.028,1554916504,"201051344000469","174011545737251",30.28,17.30,0,336.64,428.91,231.9,221.9,1.065,1243493.9,1243493.9,15679,0,0,0,L,1122011218,1,125.17,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916520,369001.00
04/10/2019 13:15,2,7.545,ACTIVE,219.61,370.00,59.990,1554916504,"201051344000585","174011545737251",30.12,20.00,0,334.54,426.21,230.0,220.1,1.043,1264112.7,1264112.7,23613,0,0,0,L,1122011218,1,125.40,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916520,369002.00
04/10/2019 13:15,2,7.525,ACTIVE,221.64,371.21,60.001,1554916504,"201051344000853","174011545737251",30.20,21.30,0,336.34,426.81,230.1,220.1,1.030,1266876.9,1266876.9,15279,0,0,0,L,1122011218,1,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916521,369003.00
04/10/2019 13:15,2,7.301,ACTIVE,218.26,363.99,60.059,1554916504,"201051344001145","174011545737251",30.53,16.00,0,330.33,425.61,225.7,215.9,1.016,1266598.9,1266598.9,23531,0,0,0,L,1122011218,1,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916522,369004.00
04/10/2019 13:15,2,7.336,ACTIVE,218.93,367.30,60.012,1554916504,"201051344000438","174011545737251",30.87,21.50,0,332.73,424.11,229.3,219.4,1.052,1259384.5,1259384.5,23565,0,0,0,L,1122011218,1,125.62,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916523,369005.00
04/10/2019 13:15,2,7.402,ACTIVE,219.16,367.30,60.017,1554916504,"201051344001135","174011545737251",30.30,23.00,0,333.33,422.60,226.9,217.1,1.025,1246303.2,1246303.2,23518,0,0,0,L,1122011218,1,125.62,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916524,369006.00
04/10/2019 13:15,2,7.559,ACTIVE,220.97,370.30,60.022,1554916504,"201051344000983","174011545737251",30.06,20.70,0,334.84,429.22,230.0,220.1,1.061,1265015.9,1265015.9,15278,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916525,369007.00
04/10/2019 13:15,2,7.502,ACTIVE,219.39,367.90,60.049,1554916504,"201051344001203","174011545737251",30.34,21.00,0,335.74,425.91,230.4,220.5,1.074,1254033.8,1254033.8,23571,0,0,0,L,1122011218,1,126.07,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916526,369008.00
04/10/2019 13:15,2,7.385,ACTIVE,218.03,365.49,60.022,1554916504,"201051344001230","174011545737251",30.85,16.30,0,331.23,423.81,230.9,220.9,1.043,1250970.3,1250970.3,23390,0,0,0,L,1122011218,1,125.17,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916527,369009.00
04/10/2019 13:15,2,7.773,ACTIVE,218.48,370.90,60.022,1554916504,"201051344000646","174011545737251",30.20,19.30,0,333.33,424.41,237.6,227.4,1.087,1243957.3,1243957.3,23540,0,0,0,L,1122011218,1,125.40,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916528,369010.00
04/10/2019 13:15,2,7.959,ACTIVE,220.29,371.21,60.022,1554916504,"201051344000867","174011545737251",29.90,21.00,0,334.84,429.22,240.9,230.6,1.069,1242268.7,1242268.7,47467,0,0,0,L,1122011218,1,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916529,369011.00
04/10/2019 13:15,2,7.844,ACTIVE,220.29,370.30,60.022,1554916504,"201051344000633","174011545737251",30.57,21.50,0,335.14,430.12,242.7,232.3,1.123,1241113.2,1241113.2,47513,0,0,0,L,1122011218,1,125.17,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916530,369012.00
04/10/2019 13:15,2,7.750,ACTIVE,218.48,369.40,60.022,1554916504,"201051344000955","174011545737251",30.67,24.80,0,333.93,426.21,240.8,230.5,1.114,1263803.2,1263803.2,23560,0,0,0,L,1122011218,1,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916531,369013.00
