ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 13:15,2,7.756,ACTIVE,220.74,370.60,60.028,1554916504,"201051344000648","174011545737251",30.40,19.30,0,336.34,429.82,238.6,228.4,1.078,1254944.7,1254944.7,47021,0,0,0,L,1122011218,1,124.72,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916532,369014.00
04/10/2019 13:15,2,7.842,ACTIVE,221.19,373.31,60.022,1554916504,"201051344000645","174011545737251",30.04,23.50,0,336.94,427.71,238.5,228.3,1.065,1259743.3,1259743.3,46982,0,0,0,L,1122011218,1,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916532,369015.00
04/10/2019 13:15,2,7.830,ACTIVE,221.19,371.51,60.038,1554916504,"201051344000569","174011545737251",30.18,19.00,0,336.34,429.82,239.2,228.9,1.092,1275784.1,1275784.1,15197,0,0,0,L,1122011218,1,124.94,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916533,369016.00
04/10/2019 13:15,2,7.967,ACTIVE,214.41,368.50,60.033,1554916504,"179051228000119","174011545737251",30.14,26.30,0,330.33,433.12,243.1,232.7,1.158,63016.5,63016.5,15286,0,0,0,L,46974696,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554916534,369017.00
04/10/2019 13:30,2,6.635,ACTIVE,220.74,367.90,60.006,1554917404,"201051344000579","174011545737251",30.97,18.30,0,330.93,435.23,208.2,199.0,0.950,1275572.7,1275572.7,15647,0,0,0,L,1122011218,1,125.17,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917405,369018.00
04/10/2019 13:30,2,6.615,ACTIVE,218.26,365.19,60.017,1554917404,"201051344001025","174011545737251",29.88,24.30,0,324.32,428.31,200.2,191.3,0.897,1257961.0,1257961.0,23573,0,0,0,L,1122011218,1,124.94,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917406,369019.00
04/10/2019 13:30,2,6.330,ACTIVE,218.26,362.79,59.985,1554917404,"201051344001093","174011545737251",30.14,18.70,0,324.02,427.71,193.2,184.5,0.871,1242016.8,1242016.8,23607,0,0,0,L,1122011218,1,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917407,369020.00
04/10/2019 13:30,2,6.473,ACTIVE,220.06,367.60,60.012,1554917404,"201051344000458","174011545737251",30.36,25.50,0,331.53,434.33,199.1,190.2,0.902,1258877.5,1258877.5,15394,0,0,0,L,1122011218,1,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917408,369021.00
04/10/2019 13:30,2,6.361,ACTIVE,217.13,362.49,60.012,1554917404,"201051344000890","174011545737251",30.32,19.80,0,324.32,426.81,195.2,186.5,0.888,1256555.4,1256555.4,23524,0,0,0,L,1122011218,1,124.94,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917409,369022.00
04/10/2019 13:30,2,6.686,ACTIVE,220.29,360.99,60.017,1554917404,"201051344000988","174011545737251",19.56,17.30,0,332.13,407.27,132.5,125.9,0.605,972720.5,972720.5,15716,0,0,0,L,1122011218,1,124.94,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917410,369023.00
04/10/2019 13:30,2,6.375,ACTIVE,218.71,364.59,60.022,1554917404,"201051344000582","174011545737251",30.45,20.00,0,322.51,429.82,196.7,187.9,0.888,1235690.7,1235690.7,23495,0,0,0,L,1122011218,1,125.40,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917411,369024.00
04/10/2019 13:30,2,6.604,ACTIVE,218.93,364.89,60.006,1554917404,"201051344000868","174011545737251",30.08,19.30,0,325.22,428.61,201.1,192.2,0.893,1244007.8,1244007.8,47445,0,0,0,L,1122011218,1,124.27,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917412,369025.00
04/10/2019 13:30,2,6.590,ACTIVE,220.29,366.70,60.012,1554917404,"201051344000576","174011545737251",29.82,22.50,0,331.23,433.72,199.0,190.2,0.919,1262179.8,1262179.8,19479,0,0,0,L,1122011218,1,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917413,369026.00
04/10/2019 13:30,2,6.701,ACTIVE,220.74,370.00,59.996,1554917404,"201051344001158","174011545737251",30.34,19.00,0,331.23,429.22,205.9,196.8,0.937,1239014.4,1239014.4,15704,0,0,0,L,1122011218,1,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917414,369027.00
04/10/2019 13:30,2,6.561,ACTIVE,218.71,364.59,60.012,1554917404,"201051344000917","174011545737251",30.67,22.80,0,324.62,426.51,203.8,194.8,0.946,1253775.0,1253775.0,23375,0,0,0,L,1122011218,1,125.40,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917415,369028.00
04/10/2019 13:30,2,6.844,ACTIVE,218.03,359.18,59.990,1554917404,"201051344000417","174011545737251",19.66,19.00,0,326.42,400.06,136.3,129.6,0.632,1007338.0,1007338.0,23564,0,0,0,L,1122011218,1,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917415,369029.00
04/10/2019 13:30,2,6.840,ACTIVE,217.35,362.19,59.985,1554917404,"201051344000685","174011545737251",30.83,17.80,0,324.62,426.81,213.5,204.1,1.012,1258351.0,1258351.0,23587,0,0,0,L,1122011218,1,125.40,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917416,369030.00
04/10/2019 13:30,2,6.879,ACTIVE,218.93,364.89,60.022,1554917404,"201051344000651","174011545737251",30.38,25.50,0,325.82,427.11,211.4,202.1,0.963,1251103.4,1251103.4,23557,0,0,0,L,1122011218,1,126.07,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917417,369031.00
04/10/2019 13:30,2,7.104,ACTIVE,218.71,365.80,60.033,1554917404,"201051344000594","174011545737251",30.61,23.00,0,324.62,433.72,220.0,210.4,0.959,1264942.1,1264942.1,47387,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917418,369032.00
04/10/2019 13:30,2,7.010,ACTIVE,220.97,370.60,60.012,1554917404,"201051344000469","174011545737251",30.16,18.00,0,330.93,429.52,213.9,204.5,0.990,1243550.0,1243550.0,15680,0,0,0,L,1122011218,1,124.94,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917419,369033.00
04/10/2019 13:30,2,7.064,ACTIVE,219.16,365.49,59.996,1554917404,"201051344000585","174011545737251",29.96,20.70,0,324.02,428.01,214.4,205.0,0.977,1264168.7,1264168.7,23614,0,0,0,L,1122011218,1,125.17,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917420,369034.00
04/10/2019 13:30,2,7.068,ACTIVE,221.19,369.40,60.022,1554917404,"201051344000853","174011545737251",30.12,22.30,0,327.92,431.92,215.5,206.1,0.977,1266933.1,1266933.1,15280,0,0,0,L,1122011218,1,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917421,369035.00
04/10/2019 13:30,2,6.844,ACTIVE,217.35,365.49,60.033,1554917404,"201051344001145","174011545737251",30.61,17.30,0,324.02,428.91,212.2,202.9,0.968,1266654.5,1266654.5,23532,0,0,0,L,1122011218,1,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917422,369036.00
04/10/2019 13:30,2,6.861,ACTIVE,218.26,366.10,60.001,1554917404,"201051344000438","174011545737251",30.53,21.80,0,323.41,428.01,212.2,202.9,0.981,1259440.4,1259440.4,23566,0,0,0,L,1122011218,1,125.40,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917423,369037.00
04/10/2019 13:30,2,6.912,ACTIVE,218.71,365.80,60.059,1554917404,"201051344001135","174011545737251",30.32,24.80,0,324.92,427.41,212.2,202.9,0.932,1246358.8,1246358.8,23519,0,0,0,L,1122011218,1,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917424,369038.00
04/10/2019 13:30,2,7.035,ACTIVE,220.74,370.00,60.017,1554917404,"201051344000983","174011545737251",30.20,22.00,0,330.93,429.52,215.1,205.7,0.990,1265071.8,1265071.8,15279,0,0,0,L,1122011218,1,125.17,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917425,369039.00
04/10/2019 13:30,2,6.934,ACTIVE,218.93,362.19,60.028,1554917404,"201051344001203","174011545737251",30.26,21.50,0,326.12,428.01,212.4,203.1,0.986,1254089.4,1254089.4,23572,0,0,0,L,1122011218,1,126.07,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917426,369040.00
04/10/2019 13:30,2,6.723,ACTIVE,217.80,363.69,59.985,1554917404,"201051344001230","174011545737251",30.57,16.70,0,327.32,428.61,208.2,199.0,0.950,1251025.4,1251025.4,23391,0,0,0,L,1122011218,1,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917427,369041.00
04/10/2019 13:30,2,6.889,ACTIVE,217.80,366.70,60.033,1554917404,"201051344000646","174011545737251",30.00,19.80,0,323.72,426.21,209.2,200.0,0.955,1244012.7,1244012.7,23541,0,0,0,L,1122011218,1,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917428,369042.00
04/10/2019 13:30,2,6.896,ACTIVE,219.61,365.19,60.022,1554917404,"201051344000867","174011545737251",30.42,21.80,0,324.62,429.52,212.3,203.0,0.955,1242324.5,1242324.5,47468,0,0,0,L,1122011218,1,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917428,369043.00
04/10/2019 13:30,2,6.979,ACTIVE,219.61,368.20,60.022,1554917404,"201051344000633","174011545737251",30.59,22.30,0,330.03,430.42,216.1,206.6,1.008,1241169.4,1241169.4,47514,0,0,0,L,1122011218,1,124.94,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917429,369044.00
04/10/2019 13:30,2,6.971,ACTIVE,218.03,365.19,60.017,1554917404,"201051344000955","174011545737251",30.55,26.00,0,325.52,428.01,215.4,206.0,0.986,1263859.1,1263859.1,23561,0,0,0,L,1122011218,1,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917430,369045.00
04/10/2019 13:30,2,7.053,ACTIVE,220.29,368.20,60.012,1554917404,"201051344000648","174011545737251",30.24,21.50,0,326.72,430.12,215.9,206.5,0.977,1255000.7,1255000.7,47022,0,0,0,L,1122011218,1,124.49,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917431,369046.00
04/10/2019 13:30,2,6.945,ACTIVE,220.52,369.40,60.022,1554917404,"201051344000645","174011545737251",30.30,24.30,0,332.43,434.93,213.0,203.6,0.950,1259799.3,1259799.3,46983,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917432,369047.00
04/10/2019 13:30,2,6.898,ACTIVE,220.52,368.50,60.017,1554917404,"201051344000569","174011545737251",30.10,21.00,0,331.83,429.52,210.2,200.9,0.963,1275839.9,1275839.9,15198,0,0,0,L,1122011218,1,124.72,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917433,369048.00
04/10/2019 13:30,2,6.895,ACTIVE,220.74,373.31,60.033,1554917404,"179051228000119","174011545737251",30.34,27.50,0,339.04,432.52,211.8,202.5,0.972,63072.6,63072.6,15287,0,0,0,L,46974696,1,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554917434,369049.00
04/10/2019 13:45,2,7.955,ACTIVE,222.55,375.71,60.006,1554918305,"201051344000579","174011545737251",31.51,18.70,0,338.44,427.11,253.6,242.8,1.158,1275626.7,1275626.7,15648,0,0,0,L,1122011218,1,126.07,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918306,369050.00
04/10/2019 13:45,2,8.107,ACTIVE,220.06,370.90,60.006,1554918305,"201051344001025","174011545737251",30.06,25.30,0,334.84,426.81,246.7,236.1,1.083,1258013.5,1258013.5,23574,0,0,0,L,1122011218,1,125.85,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918307,369051.00
04/10/2019 13:45,2,7.766,ACTIVE,220.29,372.41,60.038,1554918305,"201051344001093","174011545737251",30.63,19.30,0,334.84,427.11,240.7,230.4,1.083,1242068.1,1242068.1,23608,0,0,0,L,1122011218,1,126.07,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918308,369052.00
04/10/2019 13:45,2,8.062,ACTIVE,222.32,373.91,59.996,1554918305,"201051344000458","174011545737251",30.59,26.00,0,337.54,429.82,249.8,239.2,1.114,1258930.6,1258930.6,15395,0,0,0,L,1122011218,1,126.07,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918309,369053.00
04/10/2019 13:45,2,8.002,ACTIVE,218.71,370.30,60.033,1554918305,"201051344000890","174011545737251",30.38,19.30,0,334.24,422.60,245.9,235.4,1.105,1256607.4,1256607.4,23525,0,0,0,L,1122011218,1,125.62,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918310,369054.00
04/10/2019 13:45,2,8.314,ACTIVE,222.55,369.10,60.022,1554918305,"201051344000988","174011545737251",19.90,17.00,0,339.95,404.57,167.8,160.0,0.751,972755.4,972755.4,15717,0,0,0,L,1122011218,1,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918311,369055.00
04/10/2019 13:45,2,8.152,ACTIVE,220.29,372.71,60.028,1554918305,"201051344000582","174011545737251",30.08,20.70,0,334.84,428.61,248.3,237.7,1.123,1235742.4,1235742.4,23496,0,0,0,L,1122011218,1,126.07,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918312,369056.00
04/10/2019 13:45,2,8.355,ACTIVE,220.97,376.92,60.006,1554918305,"201051344000868","174011545737251",29.96,18.70,0,335.44,427.71,253.3,242.6,1.123,1244060.7,1244060.7,47446,0,0,0,L,1122011218,1,125.17,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918313,369057.00
04/10/2019 13:45,2,8.289,ACTIVE,222.32,376.01,60.022,1554918305,"201051344000576","174011545737251",29.84,22.50,0,337.54,427.71,250.4,239.7,1.131,1262232.2,1262232.2,19480,0,0,0,L,1122011218,1,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918314,369058.00
04/10/2019 13:45,2,8.342,ACTIVE,222.77,376.92,60.028,1554918305,"201051344001158","174011545737251",30.06,18.00,0,337.84,427.11,253.9,243.1,1.153,1239067.5,1239067.5,15705,0,0,0,L,1122011218,1,126.07,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918315,369059.00
04/10/2019 13:45,2,8.158,ACTIVE,220.29,373.31,59.996,1554918305,"201051344000917","174011545737251",30.22,22.80,0,334.54,426.51,249.4,238.8,1.158,1253826.6,1253826.6,23376,0,0,0,L,1122011218,1,125.85,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918316,369060.00
04/10/2019 13:45,2,8.264,ACTIVE,219.39,362.19,60.033,1554918305,"201051344000417","174011545737251",19.52,18.00,0,337.84,396.45,163.6,156.0,0.751,1007371.6,1007371.6,23565,0,0,0,L,1122011218,1,125.40,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918316,369061.00
04/10/2019 13:45,2,8.064,ACTIVE,218.26,371.51,60.038,1554918305,"201051344000685","174011545737251",31.09,18.30,0,334.84,421.70,253.8,243.0,1.198,1258403.6,1258403.6,23588,0,0,0,L,1122011218,1,125.85,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918317,369062.00
04/10/2019 13:45,2,8.242,ACTIVE,220.52,371.21,60.028,1554918305,"201051344000651","174011545737251",30.32,25.80,0,336.04,427.11,252.9,242.2,1.131,1251155.8,1251155.8,23558,0,0,0,L,1122011218,1,126.53,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918318,369063.00
04/10/2019 13:45,2,7.549,ACTIVE,220.06,373.91,60.028,1554918305,"201051344000594","174011545737251",32.82,23.00,0,332.43,428.91,250.3,239.7,1.118,1264996.4,1264996.4,47388,0,0,0,L,1122011218,1,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918319,369064.00
04/10/2019 13:45,2,8.186,ACTIVE,222.77,377.82,60.038,1554918305,"201051344000469","174011545737251",30.67,17.80,0,337.84,427.71,254.4,243.6,1.167,1243602.9,1243602.9,15681,0,0,0,L,1122011218,1,125.62,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918320,369065.00
04/10/2019 13:45,2,8.141,ACTIVE,220.52,370.60,59.985,1554918305,"201051344000585","174011545737251",30.67,21.00,0,335.14,426.81,252.8,242.1,1.140,1264221.6,1264221.6,23615,0,0,0,L,1122011218,1,125.85,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918321,369066.00
04/10/2019 13:45,2,8.148,ACTIVE,223.00,376.31,60.006,1554918305,"201051344000853","174011545737251",30.85,22.50,0,340.25,431.92,254.5,243.7,1.162,1266986.3,1266986.3,15281,0,0,0,L,1122011218,1,126.53,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918322,369067.00
04/10/2019 13:45,2,7.980,ACTIVE,218.71,372.41,60.033,1554918305,"201051344001145","174011545737251",31.13,17.00,0,335.14,422.30,251.4,240.7,1.149,1266706.9,1266706.9,23533,0,0,0,L,1122011218,1,125.40,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918323,369068.00
04/10/2019 13:45,2,8.121,ACTIVE,219.61,370.30,60.001,1554918305,"201051344000438","174011545737251",30.67,21.30,0,335.14,426.81,252.3,241.6,1.140,1259493.3,1259493.3,23567,0,0,0,L,1122011218,1,126.07,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918324,369069.00
04/10/2019 13:45,2,8.072,ACTIVE,220.06,370.90,60.028,1554918305,"201051344001135","174011545737251",30.51,24.80,0,335.14,426.51,249.4,238.8,1.100,1246411.1,1246411.1,23520,0,0,0,L,1122011218,1,126.07,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918325,369070.00
04/10/2019 13:45,2,8.324,ACTIVE,222.32,376.01,60.028,1554918305,"201051344000983","174011545737251",29.96,21.30,0,337.84,428.31,252.6,241.8,1.153,1265124.8,1265124.8,15280,0,0,0,L,1122011218,1,126.07,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918326,369071.00
04/10/2019 13:45,2,8.244,ACTIVE,220.52,373.91,60.038,1554918305,"201051344001203","174011545737251",30.10,21.00,0,336.94,427.41,251.2,240.5,1.184,1254142.0,1254142.0,23573,0,0,0,L,1122011218,1,126.75,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918327,369072.00
04/10/2019 13:45,2,7.980,ACTIVE,218.71,371.21,60.038,1554918305,"201051344001230","174011545737251",30.71,16.00,0,334.84,422.90,248.3,237.7,1.131,1251077.2,1251077.2,23392,0,0,0,L,1122011218,1,125.62,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918328,369073.00
04/10/2019 13:45,2,8.232,ACTIVE,218.93,371.81,60.022,1554918305,"201051344000646","174011545737251",30.02,20.00,0,333.33,423.20,250.3,239.6,1.149,1244065.0,1244065.0,23542,0,0,0,L,1122011218,1,125.62,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918328,369074.00
04/10/2019 13:45,2,8.266,ACTIVE,220.97,373.31,60.059,1554918305,"201051344000867","174011545737251",30.43,22.50,0,336.04,428.01,254.4,243.7,1.131,1242377.5,1242377.5,47469,0,0,0,L,1122011218,1,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918329,369075.00
04/10/2019 13:45,2,7.914,ACTIVE,221.19,373.91,60.033,1554918305,"201051344000633","174011545737251",31.53,22.30,0,337.54,428.01,252.1,241.4,1.162,1241222.8,1241222.8,47515,0,0,0,L,1122011218,1,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918330,369076.00
04/10/2019 13:45,2,8.012,ACTIVE,219.16,369.10,60.017,1554918305,"201051344000955","174011545737251",31.09,27.00,0,334.24,424.41,252.0,241.3,1.158,1263912.0,1263912.0,23562,0,0,0,L,1122011218,1,125.40,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918331,369077.00
04/10/2019 13:45,2,8.088,ACTIVE,221.64,376.31,60.017,1554918305,"201051344000648","174011545737251",31.05,20.70,0,337.54,429.22,254.3,243.5,1.145,1255053.7,1255053.7,47023,0,0,0,L,1122011218,1,125.40,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918332,369078.00
04/10/2019 13:45,2,8.127,ACTIVE,222.10,375.41,60.059,1554918305,"201051344000645","174011545737251",30.89,24.80,0,338.44,427.11,254.2,243.4,1.127,1259852.5,1259852.5,46984,0,0,0,L,1122011218,1,126.07,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918333,369079.00
04/10/2019 13:45,2,8.236,ACTIVE,222.32,376.62,60.033,1554918305,"201051344000569","174011545737251",30.38,21.00,0,337.54,428.31,253.4,242.6,1.145,1275892.8,1275892.8,15199,0,0,0,L,1122011218,1,125.40,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918334,369080.00
04/10/2019 13:45,2,8.262,ACTIVE,222.32,382.03,60.022,1554918305,"179051228000119","174011545737251",30.34,27.80,0,340.85,433.12,253.7,243.0,1.189,63125.8,63125.8,15288,0,0,0,L,46974696,1,126.07,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554918335,369081.00
04/10/2019 14:00,2,7.592,ACTIVE,223.00,376.62,60.028,1554919205,"201051344000579","174011545737251",33.10,19.80,0,339.95,431.92,254.2,243.4,1.176,1275686.8,1275686.8,15649,0,0,0,L,1122011218,1,126.07,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919206,369082.00
04/10/2019 14:00,2,7.891,ACTIVE,219.84,370.30,60.028,1554919205,"201051344001025","174011545737251",31.87,26.80,0,336.34,428.01,254.0,243.2,1.127,1258072.8,1258072.8,23575,0,0,0,L,1122011218,1,125.85,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919207,369083.00
04/10/2019 14:00,2,7.908,ACTIVE,219.84,371.21,60.049,1554919205,"201051344001093","174011545737251",31.85,19.80,0,337.54,428.91,254.9,244.1,1.127,1242126.7,1242126.7,23609,0,0,0,L,1122011218,1,126.07,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919208,369084.00
04/10/2019 14:00,2,7.727,ACTIVE,222.77,374.51,60.059,1554919205,"201051344000458","174011545737251",32.52,27.30,0,338.44,432.22,254.4,243.7,1.176,1258990.3,1258990.3,15396,0,0,0,L,1122011218,1,126.30,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919209,369085.00
04/10/2019 14:00,2,7.832,ACTIVE,218.26,367.00,60.006,1554919205,"201051344000890","174011545737251",32.18,20.70,0,331.83,428.61,254.7,243.9,1.158,1256666.5,1256666.5,23526,0,0,0,L,1122011218,1,125.62,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919210,369086.00
04/10/2019 14:00,2,9.521,ACTIVE,222.55,371.51,60.028,1554919205,"201051344000988","174011545737251",19.18,18.30,0,342.35,408.18,185.0,176.6,0.831,972795.2,972795.2,15718,0,0,0,L,1122011218,1,125.85,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919211,369087.00
04/10/2019 14:00,2,7.818,ACTIVE,220.06,372.71,60.049,1554919205,"201051344000582","174011545737251",32.16,22.00,0,334.84,429.82,254.2,243.4,1.167,1235801.2,1235801.2,23497,0,0,0,L,1122011218,1,126.30,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919212,369088.00
04/10/2019 14:00,2,7.875,ACTIVE,220.97,369.40,60.043,1554919205,"201051344000868","174011545737251",31.89,20.30,0,339.04,428.91,253.8,243.0,1.127,1244120.2,1244120.2,47447,0,0,0,L,1122011218,1,125.17,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919213,369089.00
04/10/2019 14:00,2,7.916,ACTIVE,222.55,373.61,60.017,1554919205,"201051344000576","174011545737251",31.75,24.50,0,339.04,432.22,254.4,243.6,1.167,1262291.4,1262291.4,19481,0,0,0,L,1122011218,1,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919214,369090.00
04/10/2019 14:00,2,7.799,ACTIVE,223.00,373.61,60.065,1554919205,"201051344001158","174011545737251",32.26,20.00,0,338.74,431.62,254.5,243.7,1.140,1239127.1,1239127.1,15706,0,0,0,L,1122011218,1,126.07,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919215,369091.00
04/10/2019 14:00,2,7.791,ACTIVE,219.84,367.30,60.043,1554919205,"201051344000917","174011545737251",32.14,25.00,0,333.33,429.22,253.0,242.3,1.171,1253885.2,1253885.2,23377,0,0,0,L,1122011218,1,125.85,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919216,369092.00
04/10/2019 14:00,2,9.160,ACTIVE,218.71,363.69,60.028,1554919205,"201051344000417","174011545737251",19.18,19.80,0,337.24,402.16,178.2,170.0,0.822,1007410.1,1007410.1,23566,0,0,0,L,1122011218,1,125.40,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919217,369093.00
04/10/2019 14:00,2,7.742,ACTIVE,218.03,370.90,60.043,1554919205,"201051344000685","174011545737251",32.46,19.00,0,333.93,426.81,254.1,243.3,1.202,1258463.1,1258463.1,23589,0,0,0,L,1122011218,1,125.85,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919218,369094.00
04/10/2019 14:00,2,7.830,ACTIVE,219.84,368.80,60.043,1554919205,"201051344000651","174011545737251",32.07,27.00,0,338.14,428.01,253.8,243.0,1.153,1251215.1,1251215.1,23559,0,0,0,L,1122011218,1,126.53,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919219,369095.00
04/10/2019 14:00,2,7.314,ACTIVE,220.29,378.12,60.043,1554919205,"201051344000594","174011545737251",33.42,24.00,0,335.74,433.42,246.8,236.3,1.092,1265056.5,1265056.5,47389,0,0,0,L,1122011218,1,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919221,369096.00
04/10/2019 14:00,2,7.859,ACTIVE,222.77,373.91,60.059,1554919205,"201051344000469","174011545737251",31.97,19.80,0,337.84,431.02,254.4,243.7,1.167,1243662.5,1243662.5,15682,0,0,0,L,1122011218,1,125.85,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919221,369097.00
04/10/2019 14:00,2,7.820,ACTIVE,220.06,369.70,60.070,1554919205,"201051344000585","174011545737251",32.12,21.50,0,338.74,427.71,254.1,243.3,1.176,1264281.3,1264281.3,23616,0,0,0,L,1122011218,1,125.62,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919222,369098.00
04/10/2019 14:00,2,7.855,ACTIVE,223.23,374.51,60.075,1554919205,"201051344000853","174011545737251",32.01,22.50,0,341.15,432.82,253.9,243.2,1.153,1267046.0,1267046.0,15282,0,0,0,L,1122011218,1,126.75,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919223,369099.00
04/10/2019 14:00,2,7.732,ACTIVE,218.26,373.61,60.022,1554919205,"201051344001145","174011545737251",32.60,18.00,0,333.93,428.31,255.1,244.3,1.158,1266766.3,1266766.3,23534,0,0,0,L,1122011218,1,125.40,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919224,369100.00
04/10/2019 14:00,2,7.799,ACTIVE,219.16,369.70,60.049,1554919205,"201051344000438","174011545737251",32.20,22.80,0,334.54,428.61,254.3,243.6,1.145,1259552.8,1259552.8,23568,0,0,0,L,1122011218,1,126.07,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919225,369101.00
04/10/2019 14:00,2,7.887,ACTIVE,219.61,366.70,60.049,1554919205,"201051344001135","174011545737251",31.83,28.00,0,333.03,428.31,253.7,243.0,1.153,1246470.4,1246470.4,23521,0,0,0,L,1122011218,1,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919226,369102.00
04/10/2019 14:00,2,7.877,ACTIVE,222.77,374.81,60.049,1554919205,"201051344000983","174011545737251",31.81,23.50,0,339.04,432.22,253.5,242.8,1.167,1265184.3,1265184.3,15281,0,0,0,L,1122011218,1,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919227,369103.00
04/10/2019 14:00,2,7.885,ACTIVE,219.84,369.70,60.054,1554919205,"201051344001203","174011545737251",31.89,23.00,0,339.04,428.31,254.5,243.7,1.180,1254201.4,1254201.4,23574,0,0,0,L,1122011218,1,126.75,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919228,369104.00
04/10/2019 14:00,2,7.787,ACTIVE,218.03,370.60,60.038,1554919205,"201051344001230","174011545737251",32.22,17.80,0,333.33,426.51,254.1,243.4,1.176,1251136.1,1251136.1,23393,0,0,0,L,1122011218,1,125.40,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919229,369105.00
04/10/2019 14:00,2,7.861,ACTIVE,218.48,370.60,60.054,1554919205,"201051344000646","174011545737251",31.99,21.80,0,332.13,429.52,254.2,243.4,1.167,1244124.1,1244124.1,23543,0,0,0,L,1122011218,1,125.85,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919230,369106.00
04/10/2019 14:00,2,7.719,ACTIVE,221.19,369.70,60.043,1554919205,"201051344000867","174011545737251",32.05,23.80,0,338.14,429.82,250.2,239.6,1.131,1242436.8,1242436.8,47470,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919231,369107.00
04/10/2019 14:00,2,7.781,ACTIVE,221.19,371.51,60.038,1554919205,"201051344000633","174011545737251",32.20,24.00,0,333.93,428.61,253.4,242.7,1.162,1241282.4,1241282.4,47516,0,0,0,L,1122011218,1,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919232,369108.00
04/10/2019 14:00,2,7.768,ACTIVE,218.48,368.20,60.054,1554919205,"201051344000955","174011545737251",32.22,26.50,0,333.93,427.71,252.8,242.1,1.167,1263971.4,1263971.4,23563,0,0,0,L,1122011218,1,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919233,369109.00
04/10/2019 14:00,2,7.811,ACTIVE,221.87,372.71,60.043,1554919205,"201051344000648","174011545737251",32.14,22.80,0,337.84,429.52,254.0,243.2,1.167,1255113.3,1255113.3,47024,0,0,0,L,1122011218,1,125.40,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919234,369110.00
04/10/2019 14:00,2,7.926,ACTIVE,222.32,373.31,60.043,1554919205,"201051344000645","174011545737251",31.73,26.30,0,339.04,431.02,254.3,243.6,1.127,1259912.1,1259912.1,46985,0,0,0,L,1122011218,1,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919234,369111.00
04/10/2019 14:00,2,7.881,ACTIVE,222.32,375.41,60.043,1554919205,"201051344000569","174011545737251",31.79,22.50,0,338.44,428.01,253.2,242.5,1.153,1275952.3,1275952.3,15200,0,0,0,L,1122011218,1,125.62,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919235,369112.00
04/10/2019 14:00,2,7.904,ACTIVE,222.32,379.02,60.038,1554919205,"179051228000119","174011545737251",31.81,29.80,0,342.65,433.12,254.3,243.6,1.184,63185.5,63185.5,15289,0,0,0,L,46974696,1,126.07,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554919236,369113.00
04/10/2019 14:15,2,7.896,ACTIVE,223.00,375.11,60.012,1554920105,"201051344000579","174011545737251",31.65,21.30,0,338.44,431.32,252.8,242.1,1.153,1275747.3,1275747.3,15650,0,0,0,L,1122011218,1,126.07,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920106,369114.00
04/10/2019 14:15,2,8.568,ACTIVE,220.06,370.90,59.964,1554920105,"201051344001025","174011545737251",28.88,27.80,0,334.84,428.91,250.5,239.8,1.096,1258133.2,1258133.2,23576,0,0,0,L,1122011218,1,126.07,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920107,369115.00
04/10/2019 14:15,2,8.332,ACTIVE,220.06,371.51,60.006,1554920105,"201051344001093","174011545737251",29.38,22.00,0,337.24,428.61,247.8,237.2,1.105,1242187.2,1242187.2,23610,0,0,0,L,1122011218,1,126.30,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920108,369116.00
04/10/2019 14:15,2,8.248,ACTIVE,222.55,373.01,59.996,1554920105,"201051344000458","174011545737251",30.45,28.80,0,336.04,430.42,254.1,243.3,1.153,1259050.8,1259050.8,15397,0,0,0,L,1122011218,1,126.07,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920109,369117.00
04/10/2019 14:15,2,8.416,ACTIVE,218.71,367.00,59.996,1554920105,"201051344000890","174011545737251",29.34,21.80,0,332.43,425.61,250.1,239.4,1.136,1256727.0,1256727.0,23527,0,0,0,L,1122011218,1,125.85,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920110,369118.00
04/10/2019 14:15,2,8.744,ACTIVE,222.55,367.30,60.006,1554920105,"201051344000988","174011545737251",18.98,20.30,0,341.45,409.08,168.2,160.4,0.760,972838.3,972838.3,15719,0,0,0,L,1122011218,1,125.62,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920111,369119.00
04/10/2019 14:15,2,8.600,ACTIVE,220.74,374.21,60.001,1554920105,"201051344000582","174011545737251",29.26,25.00,0,332.73,430.12,254.9,244.1,1.145,1235861.7,1235861.7,23498,0,0,0,L,1122011218,1,126.30,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920112,369120.00
04/10/2019 14:15,2,8.277,ACTIVE,221.19,371.81,60.006,1554920105,"201051344000868","174011545737251",30.36,22.30,0,338.44,429.52,254.3,243.5,1.118,1244180.8,1244180.8,47448,0,0,0,L,1122011218,1,125.17,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920112,369121.00
04/10/2019 14:15,2,8.320,ACTIVE,222.55,374.81,60.001,1554920105,"201051344000576","174011545737251",29.96,26.00,0,337.24,427.71,252.3,241.6,1.153,1262352.0,1262352.0,19482,0,0,0,L,1122011218,1,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920113,369122.00
04/10/2019 14:15,2,8.328,ACTIVE,222.77,373.31,60.043,1554920105,"201051344001158","174011545737251",29.94,21.50,0,335.74,430.42,252.7,241.9,1.131,1239187.8,1239187.8,15707,0,0,0,L,1122011218,1,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920114,369123.00
04/10/2019 14:15,2,8.102,ACTIVE,220.29,370.60,59.996,1554920105,"201051344000917","174011545737251",29.98,27.00,0,335.74,429.82,245.6,235.1,1.127,1253945.3,1253945.3,23378,0,0,0,L,1122011218,1,126.07,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920116,369124.00
04/10/2019 14:15,2,8.215,ACTIVE,218.93,363.39,59.996,1554920105,"201051344000417","174011545737251",18.92,21.30,0,336.94,402.77,157.4,150.0,0.729,1007451.8,1007451.8,23567,0,0,0,L,1122011218,1,125.40,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920117,369125.00
04/10/2019 14:15,2,8.156,ACTIVE,218.26,368.80,60.012,1554920105,"201051344000685","174011545737251",29.56,19.80,0,332.43,425.61,244.0,233.6,1.149,1258523.7,1258523.7,23590,0,0,0,L,1122011218,1,126.07,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920118,369126.00
04/10/2019 14:15,2,8.127,ACTIVE,220.29,372.11,60.012,1554920105,"201051344000651","174011545737251",29.02,29.30,0,339.04,427.71,238.8,228.5,1.069,1251275.6,1251275.6,23560,0,0,0,L,1122011218,1,126.75,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920119,369127.00
04/10/2019 14:15,2,7.971,ACTIVE,219.84,369.70,60.001,1554920105,"201051344000594","174011545737251",30.42,25.30,0,335.44,436.13,245.3,234.9,1.083,1265115.8,1265115.8,47390,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920120,369128.00
04/10/2019 14:15,2,7.908,ACTIVE,222.32,373.61,60.001,1554920105,"201051344000469","174011545737251",29.06,20.70,0,336.34,427.11,232.8,222.8,1.069,1243723.1,1243723.1,15683,0,0,0,L,1122011218,1,125.40,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920121,369129.00
04/10/2019 14:15,2,7.797,ACTIVE,219.84,370.00,59.996,1554920105,"201051344000585","174011545737251",29.24,23.30,0,337.54,428.01,230.6,220.7,1.047,1264341.8,1264341.8,23617,0,0,0,L,1122011218,1,125.62,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920122,369130.00
04/10/2019 14:15,2,7.781,ACTIVE,222.32,374.81,60.006,1554920105,"201051344000853","174011545737251",28.92,24.80,0,336.04,431.92,227.7,217.9,1.025,1267106.6,1267106.6,15283,0,0,0,L,1122011218,1,126.07,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920123,369131.00
04/10/2019 14:15,2,7.568,ACTIVE,218.26,368.50,60.006,1554920105,"201051344001145","174011545737251",29.68,20.30,0,333.33,428.61,227.4,217.6,1.030,1266826.8,1266826.8,23535,0,0,0,L,1122011218,1,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920124,369132.00
04/10/2019 14:15,2,7.539,ACTIVE,218.93,368.80,60.001,1554920105,"201051344000438","174011545737251",29.76,23.30,0,334.24,428.31,227.2,217.4,1.039,1259613.3,1259613.3,23569,0,0,0,L,1122011218,1,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920125,369133.00
04/10/2019 14:15,2,7.414,ACTIVE,219.39,366.70,59.990,1554920105,"201051344001135","174011545737251",29.66,30.30,0,334.24,428.01,222.6,212.9,0.999,1246530.9,1246530.9,23522,0,0,0,L,1122011218,1,125.85,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920126,369134.00
04/10/2019 14:15,2,7.699,ACTIVE,222.10,372.71,59.964,1554920105,"201051344000983","174011545737251",29.10,25.30,0,336.04,428.01,226.9,217.1,1.047,1265244.9,1265244.9,15282,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920127,369135.00
04/10/2019 14:15,2,7.555,ACTIVE,219.61,367.30,60.043,1554920105,"201051344001203","174011545737251",29.48,23.00,0,339.04,428.01,225.4,215.6,1.039,1254261.9,1254261.9,23575,0,0,0,L,1122011218,1,126.53,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920128,369136.00
04/10/2019 14:15,2,7.494,ACTIVE,218.03,367.90,60.001,1554920105,"201051344001230","174011545737251",29.64,18.70,0,332.43,425.91,224.9,215.1,1.030,1251196.5,1251196.5,23394,0,0,0,L,1122011218,1,125.40,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920129,369137.00
04/10/2019 14:15,2,7.684,ACTIVE,218.48,368.80,59.985,1554920105,"201051344000646","174011545737251",29.26,22.30,0,330.63,429.22,227.6,217.8,1.052,1244184.6,1244184.6,23544,0,0,0,L,1122011218,1,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920130,369138.00
04/10/2019 14:15,2,7.961,ACTIVE,220.74,370.60,60.006,1554920105,"201051344000867","174011545737251",29.10,25.30,0,335.74,430.42,234.6,224.5,1.043,1242496.9,1242496.9,47471,0,0,0,L,1122011218,1,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920131,369139.00
04/10/2019 14:15,2,8.154,ACTIVE,221.19,372.41,60.017,1554920105,"201051344000633","174011545737251",29.26,26.30,0,331.83,429.22,241.6,231.3,1.123,1241342.2,1241342.2,47517,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920132,369140.00
04/10/2019 14:15,2,7.916,ACTIVE,218.71,368.20,60.049,1554920105,"201051344000955","174011545737251",29.72,29.50,0,330.93,423.81,238.2,227.9,1.096,1264031.9,1264031.9,23564,0,0,0,L,1122011218,1,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920133,369141.00
04/10/2019 14:15,2,7.930,ACTIVE,221.42,373.01,59.996,1554920105,"201051344000648","174011545737251",29.16,23.80,0,337.84,429.22,233.9,223.8,1.052,1255173.8,1255173.8,47025,0,0,0,L,1122011218,1,124.94,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920134,369142.00
04/10/2019 14:15,2,7.740,ACTIVE,221.64,372.71,60.012,1554920105,"201051344000645","174011545737251",28.92,27.80,0,334.84,426.51,226.6,216.8,1.008,1259972.6,1259972.6,46986,0,0,0,L,1122011218,1,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920135,369143.00
04/10/2019 14:15,2,7.645,ACTIVE,221.42,372.11,59.975,1554920105,"201051344000569","174011545737251",28.94,24.50,0,336.64,428.01,224.1,214.3,1.012,1276012.8,1276012.8,15201,0,0,0,L,1122011218,1,124.94,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920136,369144.00
04/10/2019 14:15,2,7.537,ACTIVE,221.42,377.82,60.006,1554920105,"179051228000119","174011545737251",29.36,31.50,0,343.55,433.12,224.0,214.3,1.047,63246.0,63246.0,15290,0,0,0,L,46974696,1,125.40,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554920137,369145.00
04/10/2019 14:30,2,7.701,ACTIVE,222.77,372.11,60.017,1554921005,"201051344000579","174011545737251",32.62,21.30,0,338.74,429.52,254.0,243.2,1.176,1275807.6,1275807.6,15651,0,0,0,L,1122011218,1,126.07,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921006,369146.00
04/10/2019 14:30,2,8.119,ACTIVE,219.84,370.00,60.012,1554921005,"201051344001025","174011545737251",30.93,29.30,0,336.64,428.91,254.1,243.3,1.118,1258192.9,1258192.9,23577,0,0,0,L,1122011218,1,125.85,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921007,369147.00
04/10/2019 14:30,2,8.160,ACTIVE,220.06,369.70,60.006,1554921005,"201051344001093","174011545737251",30.79,22.00,0,337.84,429.52,254.4,243.6,1.127,1242246.6,1242246.6,23611,0,0,0,L,1122011218,1,126.07,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921008,369148.00
04/10/2019 14:30,2,7.910,ACTIVE,222.55,372.71,60.006,1554921005,"201051344000458","174011545737251",31.81,31.00,0,336.04,430.72,254.6,243.8,1.131,1259110.9,1259110.9,15398,0,0,0,L,1122011218,1,125.85,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921009,369149.00
04/10/2019 14:30,2,8.037,ACTIVE,218.71,369.40,60.017,1554921005,"201051344000890","174011545737251",31.27,21.50,0,332.43,423.81,254.5,243.7,1.189,1256786.8,1256786.8,23528,0,0,0,L,1122011218,1,125.62,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921010,369150.00
04/10/2019 14:30,2,9.002,ACTIVE,222.55,369.40,60.038,1554921005,"201051344000988","174011545737251",19.20,21.00,0,341.75,407.87,175.0,167.0,0.795,972878.9,972878.9,15720,0,0,0,L,1122011218,1,125.85,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921011,369151.00
04/10/2019 14:30,2,8.055,ACTIVE,220.29,372.41,60.006,1554921005,"201051344000582","174011545737251",31.21,24.80,0,337.54,430.42,254.6,243.8,1.145,1235921.4,1235921.4,23499,0,0,0,L,1122011218,1,126.30,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921012,369152.00
04/10/2019 14:30,2,8.121,ACTIVE,220.97,372.11,59.975,1554921005,"201051344000868","174011545737251",30.93,23.80,0,339.65,428.91,254.0,243.2,1.149,1244240.6,1244240.6,47449,0,0,0,L,1122011218,1,124.94,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921013,369153.00
04/10/2019 14:30,2,8.213,ACTIVE,222.55,374.21,60.006,1554921005,"201051344000576","174011545737251",30.57,27.50,0,336.64,430.12,254.0,243.2,1.153,1262411.5,1262411.5,19483,0,0,0,L,1122011218,1,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921013,369154.00
04/10/2019 14:30,2,8.023,ACTIVE,222.77,373.31,60.001,1554921005,"201051344001158","174011545737251",31.39,22.50,0,338.44,428.01,254.7,243.9,1.158,1239247.8,1239247.8,15708,0,0,0,L,1122011218,1,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921014,369155.00
