ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 14:30,2,8.121,ACTIVE,220.06,370.00,60.006,1554921005,"201051344000917","174011545737251",30.91,28.00,0,335.44,429.22,253.7,242.9,1.171,1254004.8,1254004.8,23379,0,0,0,L,1122011218,1,126.07,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921016,369156.00
04/10/2019 14:30,2,8.629,ACTIVE,219.16,362.19,60.022,1554921005,"201051344000417","174011545737251",19.20,22.00,0,337.84,401.86,167.7,160.0,0.773,1007491.1,1007491.1,23568,0,0,0,L,1122011218,1,125.62,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921017,369157.00
04/10/2019 14:30,2,8.125,ACTIVE,218.48,369.10,60.017,1554921005,"201051344000685","174011545737251",30.95,20.70,0,333.63,422.30,254.4,243.6,1.198,1258583.6,1258583.6,23591,0,0,0,L,1122011218,1,126.07,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921018,369158.00
04/10/2019 14:30,2,8.201,ACTIVE,220.29,374.21,60.017,1554921005,"201051344000651","174011545737251",30.63,30.50,0,340.25,428.61,254.4,243.6,1.153,1251335.4,1251335.4,23561,0,0,0,L,1122011218,1,126.75,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921019,369159.00
04/10/2019 14:30,2,7.756,ACTIVE,220.06,368.80,60.017,1554921005,"201051344000594","174011545737251",32.38,25.80,0,334.84,433.42,253.6,242.8,1.114,1265175.9,1265175.9,47391,0,0,0,L,1122011218,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921020,369160.00
04/10/2019 14:30,2,8.199,ACTIVE,222.77,374.81,60.012,1554921005,"201051344000469","174011545737251",30.69,21.30,0,338.74,428.31,254.8,244.0,1.171,1243783.0,1243783.0,15684,0,0,0,L,1122011218,1,125.62,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921021,369161.00
04/10/2019 14:30,2,8.082,ACTIVE,220.52,371.51,59.996,1554921005,"201051344000585","174011545737251",31.09,24.50,0,336.94,428.01,254.2,243.4,1.153,1264401.9,1264401.9,23618,0,0,0,L,1122011218,1,125.85,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921022,369162.00
04/10/2019 14:30,2,8.109,ACTIVE,223.00,375.11,60.022,1554921005,"201051344000853","174011545737251",30.95,26.30,0,339.95,431.32,253.7,242.9,1.171,1267166.6,1267166.6,15284,0,0,0,L,1122011218,1,126.53,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921023,369163.00
04/10/2019 14:30,2,7.906,ACTIVE,218.48,369.40,59.996,1554921005,"201051344001145","174011545737251",31.77,19.80,0,333.03,427.11,253.9,243.2,1.149,1266886.9,1266886.9,23536,0,0,0,L,1122011218,1,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921024,369164.00
04/10/2019 14:30,2,8.053,ACTIVE,219.61,372.71,60.028,1554921005,"201051344000438","174011545737251",31.17,24.50,0,334.84,428.01,253.9,243.2,1.153,1259673.3,1259673.3,23570,0,0,0,L,1122011218,1,126.07,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921025,369165.00
04/10/2019 14:30,2,8.172,ACTIVE,220.06,370.00,60.038,1554921005,"201051344001135","174011545737251",30.71,31.00,0,335.74,427.71,253.9,243.1,1.149,1246590.7,1246590.7,23523,0,0,0,L,1122011218,1,126.07,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921026,369166.00
04/10/2019 14:30,2,8.203,ACTIVE,222.77,376.92,60.049,1554921005,"201051344000983","174011545737251",30.65,26.30,0,338.14,428.61,254.8,244.0,1.171,1265304.9,1265304.9,15283,0,0,0,L,1122011218,1,126.07,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921027,369167.00
04/10/2019 14:30,2,8.197,ACTIVE,220.29,372.11,60.028,1554921005,"201051344001203","174011545737251",30.69,25.00,0,340.25,428.91,254.7,243.9,1.176,1254321.8,1254321.8,23576,0,0,0,L,1122011218,1,126.75,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921028,369168.00
04/10/2019 14:30,2,8.104,ACTIVE,218.48,370.30,60.033,1554921005,"201051344001230","174011545737251",31.03,18.00,0,332.73,423.81,254.6,243.8,1.158,1251256.3,1251256.3,23395,0,0,0,L,1122011218,1,125.62,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921029,369169.00
04/10/2019 14:30,2,8.176,ACTIVE,218.93,369.40,60.054,1554921005,"201051344000646","174011545737251",30.73,23.30,0,331.53,428.61,254.3,243.5,1.167,1244244.4,1244244.4,23545,0,0,0,L,1122011218,1,125.85,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921030,369170.00
04/10/2019 14:30,2,8.133,ACTIVE,220.97,371.81,60.033,1554921005,"201051344000867","174011545737251",30.75,26.50,0,338.44,430.72,253.0,242.3,1.136,1242556.7,1242556.7,47472,0,0,0,L,1122011218,1,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921031,369171.00
04/10/2019 14:30,2,8.053,ACTIVE,221.19,371.21,60.038,1554921005,"201051344000633","174011545737251",31.21,26.80,0,336.04,429.82,253.9,243.2,1.171,1241402.1,1241402.1,47518,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921032,369172.00
04/10/2019 14:30,2,8.125,ACTIVE,218.71,370.30,60.059,1554921005,"201051344000955","174011545737251",31.03,31.00,0,331.53,424.11,255.1,244.2,1.180,1264091.8,1264091.8,23565,0,0,0,L,1122011218,1,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921033,369173.00
04/10/2019 14:30,2,8.031,ACTIVE,221.87,371.21,60.049,1554921005,"201051344000648","174011545737251",31.29,24.80,0,338.14,429.52,254.2,243.5,1.162,1255233.9,1255233.9,47026,0,0,0,L,1122011218,1,125.17,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921033,369174.00
04/10/2019 14:30,2,8.150,ACTIVE,222.32,374.81,60.038,1554921005,"201051344000645","174011545737251",30.81,28.80,0,338.74,427.41,254.2,243.5,1.136,1260032.6,1260032.6,46987,0,0,0,L,1122011218,1,126.07,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921034,369175.00
04/10/2019 14:30,2,8.180,ACTIVE,222.10,370.90,60.038,1554921005,"201051344000569","174011545737251",30.71,24.80,0,337.54,428.91,254.0,243.3,1.149,1276072.7,1276072.7,15202,0,0,0,L,1122011218,1,125.40,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921035,369176.00
04/10/2019 14:30,2,8.121,ACTIVE,222.32,380.82,60.033,1554921005,"179051228000119","174011545737251",30.93,33.00,0,346.26,433.12,254.4,243.6,1.202,63306.1,63306.1,15291,0,0,0,L,46974696,1,125.85,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921036,369177.00
04/10/2019 14:45,2,7.691,ACTIVE,223.23,372.41,60.006,1554921905,"201051344000579","174011545737251",32.66,22.00,0,339.04,432.22,253.7,243.0,1.158,1275868.4,1275868.4,15652,0,0,0,L,1122011218,1,126.30,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921906,369178.00
04/10/2019 14:45,2,8.076,ACTIVE,220.29,366.70,60.017,1554921905,"201051344001025","174011545737251",31.05,30.50,0,337.54,428.61,253.6,242.8,1.109,1258253.4,1258253.4,23578,0,0,0,L,1122011218,1,126.07,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921907,369179.00
04/10/2019 14:45,2,8.133,ACTIVE,220.52,372.11,60.033,1554921905,"201051344001093","174011545737251",30.89,23.00,0,340.25,428.61,254.2,243.5,1.105,1242307.1,1242307.1,23612,0,0,0,L,1122011218,1,126.30,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921908,369180.00
04/10/2019 14:45,2,7.926,ACTIVE,222.77,371.51,60.017,1554921905,"201051344000458","174011545737251",31.77,31.30,0,336.94,433.72,254.7,243.9,1.145,1259171.6,1259171.6,15399,0,0,0,L,1122011218,1,126.07,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921909,369181.00
04/10/2019 14:45,2,8.014,ACTIVE,218.93,370.00,60.012,1554921905,"201051344000890","174011545737251",31.37,21.50,0,332.43,423.20,254.3,243.5,1.158,1256847.4,1256847.4,23529,0,0,0,L,1122011218,1,126.07,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921910,369182.00
04/10/2019 14:45,2,9.043,ACTIVE,223.00,369.10,60.017,1554921905,"201051344000988","174011545737251",19.24,22.00,0,341.75,409.08,176.4,168.3,0.795,972920.2,972920.2,15721,0,0,0,L,1122011218,1,125.85,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921910,369183.00
04/10/2019 14:45,2,8.053,ACTIVE,220.74,374.81,60.022,1554921905,"201051344000582","174011545737251",31.25,25.80,0,336.34,430.12,254.6,243.8,1.145,1235982.0,1235982.0,23500,0,0,0,L,1122011218,1,126.53,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921911,369184.00
04/10/2019 14:45,2,8.127,ACTIVE,221.19,372.41,60.028,1554921905,"201051344000868","174011545737251",30.89,23.50,0,339.34,428.91,254.1,243.3,1.105,1244301.3,1244301.3,47450,0,0,0,L,1122011218,1,125.17,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921912,369185.00
04/10/2019 14:45,2,8.150,ACTIVE,222.77,373.01,60.022,1554921905,"201051344000576","174011545737251",30.69,28.30,0,335.74,433.12,252.4,241.7,1.136,1262471.8,1262471.8,19484,0,0,0,L,1122011218,1,126.07,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921913,369186.00
04/10/2019 14:45,2,7.965,ACTIVE,223.00,372.71,60.022,1554921905,"201051344001158","174011545737251",31.47,23.30,0,336.34,429.82,253.8,243.0,1.127,1239308.5,1239308.5,15709,0,0,0,L,1122011218,1,125.85,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921914,369187.00
04/10/2019 14:45,2,8.043,ACTIVE,220.29,370.90,60.017,1554921905,"201051344000917","174011545737251",31.19,29.00,0,338.44,429.82,253.6,242.9,1.176,1254065.1,1254065.1,23380,0,0,0,L,1122011218,1,126.07,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921915,369188.00
04/10/2019 14:45,2,8.896,ACTIVE,219.39,363.99,60.017,1554921905,"201051344000417","174011545737251",18.94,22.30,0,337.84,400.66,170.7,162.9,0.787,1007531.2,1007531.2,23569,0,0,0,L,1122011218,1,125.85,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921917,369189.00
04/10/2019 14:45,2,8.051,ACTIVE,218.71,369.70,60.022,1554921905,"201051344000685","174011545737251",31.25,21.80,0,333.33,422.30,254.8,244.0,1.202,1258644.3,1258644.3,23592,0,0,0,L,1122011218,1,126.30,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921917,369190.00
04/10/2019 14:45,2,8.078,ACTIVE,220.97,372.41,60.012,1554921905,"201051344000651","174011545737251",31.11,32.00,0,339.65,428.61,254.2,243.4,1.127,1251396.1,1251396.1,23562,0,0,0,L,1122011218,1,126.98,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921919,369191.00
04/10/2019 14:45,2,7.604,ACTIVE,220.52,372.11,60.043,1554921905,"201051344000594","174011545737251",32.76,26.80,0,333.93,431.32,251.2,240.5,1.109,1265236.4,1265236.4,47392,0,0,0,L,1122011218,1,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921920,369192.00
04/10/2019 14:45,2,8.107,ACTIVE,223.00,376.01,60.038,1554921905,"201051344000469","174011545737251",31.05,22.50,0,338.74,430.42,254.6,243.8,1.171,1243843.7,1243843.7,15685,0,0,0,L,1122011218,1,125.62,126.98,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921921,369193.00
04/10/2019 14:45,2,8.002,ACTIVE,220.74,370.90,60.070,1554921905,"201051344000585","174011545737251",31.43,24.50,0,339.34,428.01,254.3,243.6,1.158,1264462.6,1264462.6,23619,0,0,0,L,1122011218,1,126.07,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921922,369194.00
04/10/2019 14:45,2,8.084,ACTIVE,223.23,373.31,59.996,1554921905,"201051344000853","174011545737251",31.09,28.00,0,339.65,431.92,254.2,243.4,1.158,1267227.3,1267227.3,15285,0,0,0,L,1122011218,1,126.53,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921923,369195.00
04/10/2019 14:45,2,7.846,ACTIVE,218.71,369.10,60.033,1554921905,"201051344001145","174011545737251",32.08,20.30,0,333.03,423.50,254.7,243.9,1.145,1266947.6,1266947.6,23537,0,0,0,L,1122011218,1,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921924,369196.00
04/10/2019 14:45,2,7.957,ACTIVE,220.06,373.31,60.017,1554921905,"201051344000438","174011545737251",31.63,25.30,0,337.84,428.31,254.7,243.9,1.162,1259734.0,1259734.0,23571,0,0,0,L,1122011218,1,126.30,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921925,369197.00
04/10/2019 14:45,2,8.043,ACTIVE,220.29,369.70,59.980,1554921905,"201051344001135","174011545737251",31.27,32.20,0,338.14,427.71,254.6,243.8,1.140,1246651.4,1246651.4,23524,0,0,0,L,1122011218,1,126.30,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921926,369198.00
04/10/2019 14:45,2,8.086,ACTIVE,222.77,371.51,60.022,1554921905,"201051344000983","174011545737251",31.09,27.00,0,337.84,428.91,254.2,243.4,1.162,1265365.5,1265365.5,15284,0,0,0,L,1122011218,1,126.07,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921927,369199.00
04/10/2019 14:45,2,8.061,ACTIVE,220.74,370.90,60.043,1554921905,"201051344001203","174011545737251",31.21,26.80,0,339.95,429.52,254.6,243.8,1.162,1254382.4,1254382.4,23577,0,0,0,L,1122011218,1,126.98,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921928,369200.00
04/10/2019 14:45,2,7.938,ACTIVE,218.71,369.70,60.028,1554921905,"201051344001230","174011545737251",31.63,18.70,0,331.83,423.81,254.3,243.5,1.162,1251316.8,1251316.8,23396,0,0,0,L,1122011218,1,125.85,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921928,369201.00
04/10/2019 14:45,2,8.033,ACTIVE,219.16,368.80,60.028,1554921905,"201051344000646","174011545737251",31.25,24.00,0,331.83,428.61,253.9,243.1,1.162,1244305.0,1244305.0,23546,0,0,0,L,1122011218,1,126.07,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921929,369202.00
04/10/2019 14:45,2,8.062,ACTIVE,221.42,367.60,60.028,1554921905,"201051344000867","174011545737251",31.05,27.30,0,336.64,428.91,253.0,242.3,1.136,1242617.1,1242617.1,47473,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921930,369203.00
04/10/2019 14:45,2,7.963,ACTIVE,221.42,371.51,60.028,1554921905,"201051344000633","174011545737251",31.45,27.00,0,334.24,431.02,252.9,242.2,1.189,1241462.5,1241462.5,47519,0,0,0,L,1122011218,1,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921931,369204.00
04/10/2019 14:45,2,8.021,ACTIVE,219.16,367.00,60.038,1554921905,"201051344000955","174011545737251",31.37,32.20,0,331.83,423.50,254.6,243.8,1.149,1264152.4,1264152.4,23566,0,0,0,L,1122011218,1,125.40,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921932,369205.00
04/10/2019 14:45,2,8.033,ACTIVE,222.32,375.11,60.033,1554921905,"201051344000648","174011545737251",31.29,26.50,0,338.44,430.12,254.2,243.4,1.140,1255294.5,1255294.5,47027,0,0,0,L,1122011218,1,125.40,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921933,369206.00
04/10/2019 14:45,2,8.201,ACTIVE,222.55,372.71,60.022,1554921905,"201051344000645","174011545737251",30.67,30.80,0,339.04,427.71,254.4,243.7,1.131,1260093.2,1260093.2,46988,0,0,0,L,1122011218,1,126.07,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921934,369207.00
04/10/2019 14:45,2,8.186,ACTIVE,222.55,374.51,60.028,1554921905,"201051344000569","174011545737251",30.71,26.30,0,336.94,429.22,254.4,243.7,1.158,1276133.3,1276133.3,15203,0,0,0,L,1122011218,1,125.62,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921935,369208.00
04/10/2019 14:45,2,8.123,ACTIVE,222.77,379.62,60.038,1554921905,"179051228000119","174011545737251",30.93,34.00,0,344.45,433.42,254.2,243.5,1.184,63366.8,63366.8,15292,0,0,0,L,46974696,1,126.07,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554921936,369209.00
04/10/2019 15:00,2,7.420,ACTIVE,222.32,371.81,60.054,1554922805,"201051344000579","174011545737251",30.43,22.00,0,338.74,431.02,228.6,218.7,1.030,1275928.3,1275928.3,15653,0,0,0,L,1122011218,1,126.07,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922806,369210.00
04/10/2019 15:00,2,7.416,ACTIVE,219.61,367.00,60.038,1554922805,"201051344001025","174011545737251",29.52,29.80,0,336.04,428.31,221.6,211.9,0.977,1258312.2,1258312.2,23579,0,0,0,L,1122011218,1,125.85,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922807,369211.00
04/10/2019 15:00,2,7.141,ACTIVE,219.84,369.40,60.038,1554922805,"201051344001093","174011545737251",29.98,23.00,0,340.85,428.31,216.7,207.3,0.977,1242364.7,1242364.7,23613,0,0,0,L,1122011218,1,126.07,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922808,369212.00
04/10/2019 15:00,2,7.508,ACTIVE,222.32,373.31,60.043,1554922805,"201051344000458","174011545737251",29.98,29.00,0,337.54,428.31,227.9,218.0,1.056,1259231.1,1259231.1,15400,0,0,0,L,1122011218,1,126.07,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922809,369213.00
04/10/2019 15:00,2,7.361,ACTIVE,218.71,370.30,60.049,1554922805,"201051344000890","174011545737251",29.88,22.30,0,333.03,427.71,222.7,213.1,1.003,1256906.0,1256906.0,23530,0,0,0,L,1122011218,1,125.85,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922810,369214.00
04/10/2019 15:00,2,7.607,ACTIVE,222.32,364.29,60.043,1554922805,"201051344000988","174011545737251",19.24,21.30,0,341.75,405.17,148.3,141.2,0.685,972959.2,972959.2,15722,0,0,0,L,1122011218,1,125.85,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922811,369215.00
04/10/2019 15:00,2,7.363,ACTIVE,220.29,371.21,60.054,1554922805,"201051344000582","174011545737251",29.72,25.80,0,336.64,430.42,221.4,211.8,0.994,1236040.2,1236040.2,23501,0,0,0,L,1122011218,1,126.30,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922812,369216.00
04/10/2019 15:00,2,7.543,ACTIVE,220.97,369.40,60.049,1554922805,"201051344000868","174011545737251",29.54,24.30,0,339.95,429.52,225.7,215.9,1.008,1244360.0,1244360.0,47451,0,0,0,L,1122011218,1,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922813,369217.00
04/10/2019 15:00,2,7.521,ACTIVE,221.87,372.41,60.043,1554922805,"201051344000576","174011545737251",29.34,27.50,0,337.24,429.22,223.4,213.7,1.016,1262529.8,1262529.8,19485,0,0,0,L,1122011218,1,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922814,369218.00
04/10/2019 15:00,2,7.461,ACTIVE,222.55,373.61,60.017,1554922805,"201051344001158","174011545737251",30.06,23.00,0,337.84,427.71,227.1,217.2,1.030,1239367.5,1239367.5,15710,0,0,0,L,1122011218,1,126.07,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922815,369219.00
04/10/2019 15:00,2,6.984,ACTIVE,220.06,367.90,60.028,1554922805,"201051344000917","174011545737251",31.09,28.50,0,337.24,434.33,219.9,210.3,1.034,1254123.1,1254123.1,23381,0,0,0,L,1122011218,1,126.07,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922816,369220.00
04/10/2019 15:00,2,7.381,ACTIVE,219.16,361.29,60.043,1554922805,"201051344000417","174011545737251",19.48,22.00,0,338.14,404.87,145.5,138.5,0.676,1007569.0,1007569.0,23570,0,0,0,L,1122011218,1,125.62,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922817,369221.00
04/10/2019 15:00,2,7.441,ACTIVE,218.71,368.20,60.043,1554922805,"201051344000685","174011545737251",30.00,21.50,0,333.63,422.30,226.1,216.3,1.065,1258702.8,1258702.8,23593,0,0,0,L,1122011218,1,126.07,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922818,369222.00
04/10/2019 15:00,2,7.598,ACTIVE,220.52,370.90,60.070,1554922805,"201051344000651","174011545737251",29.32,31.30,0,339.04,433.12,225.6,215.8,1.034,1251454.6,1251454.6,23563,0,0,0,L,1122011218,1,126.75,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922819,369223.00
04/10/2019 15:00,2,7.465,ACTIVE,220.06,369.40,60.043,1554922805,"201051344000594","174011545737251",30.55,26.80,0,334.84,429.22,230.8,220.9,1.021,1265296.1,1265296.1,47393,0,0,0,L,1122011218,1,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922820,369224.00
04/10/2019 15:00,2,7.387,ACTIVE,222.55,370.30,60.043,1554922805,"201051344000469","174011545737251",29.54,22.30,0,338.74,427.41,221.1,211.5,1.008,1243902.4,1243902.4,15686,0,0,0,L,1122011218,1,125.62,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922821,369225.00
04/10/2019 15:00,2,7.461,ACTIVE,220.06,369.40,60.065,1554922805,"201051344000585","174011545737251",29.64,24.80,0,337.24,427.71,223.7,214.0,1.025,1264521.7,1264521.7,23620,0,0,0,L,1122011218,1,125.85,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922822,369226.00
04/10/2019 15:00,2,7.461,ACTIVE,222.77,371.51,60.038,1554922805,"201051344000853","174011545737251",29.48,27.30,0,340.85,431.92,222.7,213.0,1.003,1267286.3,1267286.3,15286,0,0,0,L,1122011218,1,126.53,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922823,369227.00
04/10/2019 15:00,2,7.217,ACTIVE,218.48,368.80,60.054,1554922805,"201051344001145","174011545737251",30.45,20.00,0,334.24,423.20,222.6,212.9,1.008,1267006.5,1267006.5,23538,0,0,0,L,1122011218,1,125.40,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922824,369228.00
04/10/2019 15:00,2,7.219,ACTIVE,219.39,368.50,60.054,1554922805,"201051344000438","174011545737251",30.43,25.30,0,337.54,427.71,222.3,212.7,1.025,1259792.7,1259792.7,23572,0,0,0,L,1122011218,1,126.07,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922825,369229.00
04/10/2019 15:00,2,7.307,ACTIVE,219.84,368.80,59.996,1554922805,"201051344001135","174011545737251",29.68,31.80,0,336.94,434.02,219.6,210.0,0.981,1246709.8,1246709.8,23525,0,0,0,L,1122011218,1,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922826,369230.00
04/10/2019 15:00,2,7.129,ACTIVE,221.87,371.51,60.043,1554922805,"201051344000983","174011545737251",29.98,26.30,0,338.74,428.01,216.5,207.0,0.994,1265424.3,1265424.3,15285,0,0,0,L,1122011218,1,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922827,369231.00
04/10/2019 15:00,2,7.049,ACTIVE,220.06,368.20,60.054,1554922805,"201051344001203","174011545737251",29.82,28.00,0,337.84,428.31,212.8,203.4,0.959,1254440.9,1254440.9,23578,0,0,0,L,1122011218,1,126.53,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922827,369232.00
04/10/2019 15:00,2,6.973,ACTIVE,218.48,366.40,60.054,1554922805,"201051344001230","174011545737251",29.88,19.00,0,332.73,426.51,210.9,201.7,0.937,1251374.9,1251374.9,23397,0,0,0,L,1122011218,1,125.62,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922828,369233.00
04/10/2019 15:00,2,7.045,ACTIVE,218.48,367.00,60.006,1554922805,"201051344000646","174011545737251",30.04,23.80,0,332.73,427.41,214.3,204.9,0.994,1244363.3,1244363.3,23547,0,0,0,L,1122011218,1,125.85,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922829,369234.00
04/10/2019 15:00,2,7.283,ACTIVE,220.74,368.20,60.001,1554922805,"201051344000867","174011545737251",29.18,26.50,0,340.25,429.52,215.1,205.7,0.959,1242675.6,1242675.6,47474,0,0,0,L,1122011218,1,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922830,369235.00
04/10/2019 15:00,2,7.283,ACTIVE,220.97,370.60,60.054,1554922805,"201051344000633","174011545737251",29.86,26.80,0,338.44,430.42,220.2,210.6,1.025,1241521.4,1241521.4,47520,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922831,369236.00
04/10/2019 15:00,2,7.260,ACTIVE,218.71,366.10,60.054,1554922805,"201051344000955","174011545737251",29.98,32.00,0,333.63,421.70,220.4,210.8,1.012,1264210.8,1264210.8,23567,0,0,0,L,1122011218,1,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922832,369237.00
04/10/2019 15:00,2,7.422,ACTIVE,221.42,369.70,60.038,1554922805,"201051344000648","174011545737251",29.98,26.00,0,339.65,430.12,225.3,215.5,1.012,1255353.2,1255353.2,47028,0,0,0,L,1122011218,1,125.17,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922833,369238.00
04/10/2019 15:00,2,7.703,ACTIVE,222.10,372.71,60.038,1554922805,"201051344000645","174011545737251",29.20,30.30,0,338.74,426.81,227.9,218.0,1.034,1260151.9,1260151.9,46989,0,0,0,L,1122011218,1,126.07,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922834,369239.00
04/10/2019 15:00,2,7.584,ACTIVE,222.32,372.11,60.054,1554922805,"201051344000569","174011545737251",29.46,25.50,0,338.74,429.22,226.3,216.5,1.025,1276191.8,1276191.8,15204,0,0,0,L,1122011218,1,125.62,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922835,369240.00
04/10/2019 15:00,2,7.506,ACTIVE,221.87,379.02,60.049,1554922805,"179051228000119","174011545737251",29.62,33.30,0,347.16,433.12,225.0,215.2,1.056,63425.5,63425.5,15293,0,0,0,L,46974696,1,125.85,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554922836,369241.00
04/10/2019 15:15,2,6.932,ACTIVE,221.87,372.71,59.996,1554923704,"201051344000579","174011545737251",30.53,21.30,0,341.45,427.41,214.3,204.9,0.955,1275983.3,1275983.3,15654,0,0,0,L,1122011218,1,125.62,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923705,369242.00
04/10/2019 15:15,2,6.932,ACTIVE,219.16,365.80,59.990,1554923704,"201051344001025","174011545737251",29.78,29.50,0,336.04,423.81,209.0,199.8,0.924,1258365.6,1258365.6,23580,0,0,0,L,1122011218,1,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923706,369243.00
04/10/2019 15:15,2,6.686,ACTIVE,219.39,366.40,59.996,1554923704,"201051344001093","174011545737251",30.16,22.00,0,336.34,423.81,204.2,195.1,0.924,1242416.7,1242416.7,23614,0,0,0,L,1122011218,1,125.85,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923707,369244.00
04/10/2019 15:15,2,7.010,ACTIVE,221.87,370.90,59.990,1554923704,"201051344000458","174011545737251",29.88,27.50,0,340.25,425.31,212.1,202.8,0.981,1259285.2,1259285.2,15401,0,0,0,L,1122011218,1,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923708,369245.00
04/10/2019 15:15,2,6.844,ACTIVE,218.26,364.89,60.001,1554923704,"201051344000890","174011545737251",30.08,21.30,0,335.14,420.20,208.3,199.1,0.941,1256959.0,1256959.0,23531,0,0,0,L,1122011218,1,125.62,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923709,369246.00
04/10/2019 15:15,2,6.945,ACTIVE,221.64,364.29,60.001,1554923704,"201051344000988","174011545737251",19.68,20.30,0,342.95,401.86,138.6,131.8,0.628,972994.4,972994.4,15723,0,0,0,L,1122011218,1,125.40,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923710,369247.00
04/10/2019 15:15,2,6.771,ACTIVE,219.61,367.30,59.996,1554923704,"201051344000582","174011545737251",30.04,25.00,0,336.64,426.51,205.9,196.8,0.937,1236092.9,1236092.9,23502,0,0,0,L,1122011218,1,125.85,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923711,369248.00
04/10/2019 15:15,2,6.906,ACTIVE,220.29,367.30,60.028,1554923704,"201051344000868","174011545737251",29.92,22.80,0,342.35,426.51,209.4,200.2,0.946,1244413.3,1244413.3,47452,0,0,0,L,1122011218,1,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923712,369249.00
04/10/2019 15:15,2,6.922,ACTIVE,221.64,371.21,60.006,1554923704,"201051344000576","174011545737251",29.68,27.00,0,340.25,425.01,208.1,198.9,0.972,1262582.4,1262582.4,19486,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923713,369250.00
04/10/2019 15:15,2,6.992,ACTIVE,221.87,371.21,59.964,1554923704,"201051344001158","174011545737251",29.96,21.80,0,340.25,425.01,212.0,202.7,0.955,1239421.2,1239421.2,15711,0,0,0,L,1122011218,1,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923714,369251.00
04/10/2019 15:15,2,6.699,ACTIVE,219.39,366.40,60.017,1554923704,"201051344000917","174011545737251",30.57,27.50,0,336.34,423.20,207.2,198.0,0.968,1254175.8,1254175.8,23382,0,0,0,L,1122011218,1,125.62,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923715,369252.00
04/10/2019 15:15,2,6.791,ACTIVE,218.48,357.68,59.980,1554923704,"201051344000417","174011545737251",19.54,21.30,0,338.14,394.95,134.3,127.7,0.619,1007603.1,1007603.1,23571,0,0,0,L,1122011218,1,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923716,369253.00
04/10/2019 15:15,2,6.758,ACTIVE,218.03,364.29,60.001,1554923704,"201051344000685","174011545737251",30.26,22.30,0,334.84,419.30,207.1,198.0,0.981,1258755.9,1258755.9,23594,0,0,0,L,1122011218,1,125.85,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923717,369254.00
04/10/2019 15:15,2,6.869,ACTIVE,219.84,368.20,59.959,1554923704,"201051344000651","174011545737251",29.78,30.80,0,342.05,424.71,207.1,198.0,0.932,1251507.7,1251507.7,23564,0,0,0,L,1122011218,1,126.53,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923718,369255.00
04/10/2019 15:15,2,6.781,ACTIVE,219.61,367.00,60.006,1554923704,"201051344000594","174011545737251",31.11,25.50,0,335.14,428.31,213.5,204.2,0.941,1265351.2,1265351.2,47394,0,0,0,L,1122011218,1,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923719,369256.00
04/10/2019 15:15,2,6.857,ACTIVE,221.87,369.40,59.996,1554923704,"201051344000469","174011545737251",29.78,21.00,0,340.55,425.61,206.9,197.8,0.946,1243955.6,1243955.6,15687,0,0,0,L,1122011218,1,125.17,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923720,369257.00
04/10/2019 15:15,2,6.863,ACTIVE,219.39,368.50,60.001,1554923704,"201051344000585","174011545737251",30.20,23.80,0,337.54,425.61,209.9,200.6,0.955,1264575.7,1264575.7,23621,0,0,0,L,1122011218,1,125.40,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923721,369258.00
04/10/2019 15:15,2,6.793,ACTIVE,222.10,370.90,59.975,1554923704,"201051344000853","174011545737251",30.32,26.30,0,341.15,429.22,208.4,199.3,0.950,1267339.9,1267339.9,15287,0,0,0,L,1122011218,1,126.30,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923722,369259.00
04/10/2019 15:15,2,6.777,ACTIVE,218.03,365.80,60.006,1554923704,"201051344001145","174011545737251",30.40,20.30,0,334.54,421.10,208.7,199.5,0.946,1267060.1,1267060.1,23539,0,0,0,L,1122011218,1,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923723,369260.00
04/10/2019 15:15,2,6.801,ACTIVE,218.93,365.80,59.990,1554923704,"201051344000438","174011545737251",30.36,24.50,0,335.74,424.71,209.1,199.9,0.968,1259846.1,1259846.1,23573,0,0,0,L,1122011218,1,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923724,369261.00
04/10/2019 15:15,2,6.789,ACTIVE,219.39,366.40,60.006,1554923704,"201051344001135","174011545737251",30.04,30.30,0,336.04,423.81,206.6,197.5,0.928,1246762.9,1246762.9,23526,0,0,0,L,1122011218,1,125.85,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923725,369262.00
04/10/2019 15:15,2,6.797,ACTIVE,221.64,370.30,60.006,1554923704,"201051344000983","174011545737251",30.00,25.50,0,339.65,425.91,206.4,197.3,0.955,1265477.8,1265477.8,15286,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923726,369263.00
04/10/2019 15:15,2,6.748,ACTIVE,219.61,365.19,60.001,1554923704,"201051344001203","174011545737251",29.90,29.00,0,339.65,424.11,204.3,195.3,0.941,1254493.9,1254493.9,23579,0,0,0,L,1122011218,1,126.53,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923727,369264.00
04/10/2019 15:15,2,6.490,ACTIVE,218.26,364.89,60.017,1554923704,"201051344001230","174011545737251",30.65,19.00,0,335.44,419.90,201.4,192.5,0.924,1251427.4,1251427.4,23398,0,0,0,L,1122011218,1,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923728,369265.00
04/10/2019 15:15,2,6.746,ACTIVE,218.03,365.49,60.033,1554923704,"201051344000646","174011545737251",29.76,22.50,0,333.63,420.80,203.3,194.3,0.932,1244416.3,1244416.3,23548,0,0,0,L,1122011218,1,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923729,369266.00
04/10/2019 15:15,2,6.684,ACTIVE,220.52,368.20,60.038,1554923704,"201051344000867","174011545737251",30.26,25.80,0,342.05,426.51,204.8,195.7,0.924,1242728.8,1242728.8,47475,0,0,0,L,1122011218,1,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923730,369267.00
04/10/2019 15:15,2,6.658,ACTIVE,220.52,369.70,60.012,1554923704,"201051344000633","174011545737251",30.73,26.00,0,338.74,425.91,207.1,198.0,0.968,1241575.2,1241575.2,47521,0,0,0,L,1122011218,1,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923731,369268.00
04/10/2019 15:15,2,6.646,ACTIVE,218.26,366.10,60.012,1554923704,"201051344000955","174011545737251",30.63,31.00,0,334.84,418.39,206.2,197.0,0.946,1264264.0,1264264.0,23568,0,0,0,L,1122011218,1,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923731,369269.00
04/10/2019 15:15,2,6.748,ACTIVE,220.97,368.80,60.001,1554923704,"201051344000648","174011545737251",30.26,25.30,0,340.55,425.91,206.8,197.6,0.963,1255406.5,1255406.5,47029,0,0,0,L,1122011218,1,124.94,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923732,369270.00
04/10/2019 15:15,2,6.924,ACTIVE,221.42,370.60,60.017,1554923704,"201051344000645","174011545737251",29.56,28.80,0,340.85,423.81,207.3,198.1,0.919,1260205.1,1260205.1,46990,0,0,0,L,1122011218,1,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923733,369271.00
04/10/2019 15:15,2,6.889,ACTIVE,221.42,369.10,60.012,1554923704,"201051344000569","174011545737251",29.70,24.30,0,339.95,425.31,207.1,198.0,0.937,1276245.0,1276245.0,15205,0,0,0,L,1122011218,1,124.94,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923734,369272.00
04/10/2019 15:15,2,6.865,ACTIVE,221.42,375.71,60.012,1554923704,"179051228000119","174011545737251",29.74,33.00,0,343.55,431.02,206.6,197.5,0.972,63478.8,63478.8,15294,0,0,0,L,46974696,1,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554923735,369273.00
04/10/2019 15:30,2,6.496,ACTIVE,221.64,369.10,60.017,1554924604,"201051344000579","174011545737251",31.37,19.80,0,341.75,419.60,206.3,197.2,0.950,1276034.1,1276034.1,15655,0,0,0,L,1122011218,1,125.62,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924605,369274.00
04/10/2019 15:30,2,6.553,ACTIVE,219.16,365.19,60.028,1554924604,"201051344001025","174011545737251",30.38,30.00,0,336.04,412.68,201.4,192.5,0.875,1258415.3,1258415.3,23581,0,0,0,L,1122011218,1,125.62,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924606,369275.00
04/10/2019 15:30,2,6.314,ACTIVE,219.16,365.80,60.006,1554924604,"201051344001093","174011545737251",30.36,20.30,0,336.34,415.09,194.1,185.4,0.866,1242464.9,1242464.9,23615,0,0,0,L,1122011218,1,125.62,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924607,369276.00
04/10/2019 15:30,2,6.502,ACTIVE,221.42,370.30,59.990,1554924604,"201051344000458","174011545737251",30.65,26.80,0,341.75,418.70,201.7,192.8,0.915,1259335.3,1259335.3,15402,0,0,0,L,1122011218,1,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924608,369277.00
04/10/2019 15:30,2,6.424,ACTIVE,218.26,367.30,60.022,1554924604,"201051344000890","174011545737251",30.43,19.80,0,335.14,413.89,198.0,189.2,0.897,1257008.2,1257008.2,23532,0,0,0,L,1122011218,1,125.62,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924609,369278.00
04/10/2019 15:30,2,6.549,ACTIVE,221.42,364.29,60.022,1554924604,"201051344000988","174011545737251",20.00,19.50,0,343.25,397.05,132.7,126.1,0.601,973027.0,973027.0,15724,0,0,0,L,1122011218,1,125.40,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924610,369279.00
04/10/2019 15:30,2,6.359,ACTIVE,219.84,367.00,60.038,1554924604,"201051344000582","174011545737251",30.81,23.80,0,335.74,415.39,198.4,189.5,0.897,1236141.7,1236141.7,23503,0,0,0,L,1122011218,1,126.07,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924611,369280.00
04/10/2019 15:30,2,6.584,ACTIVE,220.29,368.20,60.006,1554924604,"201051344000868","174011545737251",30.32,21.50,0,337.24,419.30,202.1,193.2,0.906,1244462.8,1244462.8,47453,0,0,0,L,1122011218,1,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924612,369281.00
04/10/2019 15:30,2,6.465,ACTIVE,221.64,369.10,60.012,1554924604,"201051344000576","174011545737251",30.53,25.80,0,340.85,418.39,199.7,190.8,0.924,1262631.1,1262631.1,19487,0,0,0,L,1122011218,1,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924613,369282.00
04/10/2019 15:30,2,6.621,ACTIVE,221.87,370.00,59.990,1554924604,"201051344001158","174011545737251",30.30,21.00,0,341.75,419.00,203.0,194.0,0.902,1239470.9,1239470.9,15712,0,0,0,L,1122011218,1,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924614,369283.00
04/10/2019 15:30,2,6.465,ACTIVE,219.39,366.10,60.028,1554924604,"201051344000917","174011545737251",30.47,26.30,0,336.34,413.29,199.4,190.5,0.919,1254224.6,1254224.6,23383,0,0,0,L,1122011218,1,125.62,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924615,369284.00
04/10/2019 15:30,2,6.414,ACTIVE,218.48,359.78,60.049,1554924604,"201051344000417","174011545737251",19.92,19.80,0,338.14,390.44,129.5,123.1,0.597,1007634.7,1007634.7,23572,0,0,0,L,1122011218,1,125.40,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924616,369285.00
04/10/2019 15:30,2,6.529,ACTIVE,218.03,363.39,60.022,1554924604,"201051344000685","174011545737251",29.98,20.00,0,335.44,413.59,198.3,189.5,0.941,1258805.0,1258805.0,23595,0,0,0,L,1122011218,1,125.85,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924617,369286.00
04/10/2019 15:30,2,6.504,ACTIVE,219.61,366.70,60.049,1554924604,"201051344000651","174011545737251",30.34,28.80,0,339.04,417.79,199.8,190.9,0.906,1251557.1,1251557.1,23565,0,0,0,L,1122011218,1,126.30,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924618,369287.00
04/10/2019 15:30,2,6.584,ACTIVE,219.61,366.70,60.012,1554924604,"201051344000594","174011545737251",30.93,24.30,0,334.84,419.30,206.1,197.0,0.902,1265402.2,1265402.2,47395,0,0,0,L,1122011218,1,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924620,369288.00
04/10/2019 15:30,2,6.561,ACTIVE,221.64,370.30,60.022,1554924604,"201051344000469","174011545737251",30.10,19.30,0,341.45,418.70,199.8,191.0,0.928,1244005.1,1244005.1,15688,0,0,0,L,1122011218,1,125.17,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924621,369289.00
04/10/2019 15:30,2,6.613,ACTIVE,219.61,366.10,60.065,1554924604,"201051344000585","174011545737251",30.40,22.30,0,336.34,414.79,203.4,194.4,0.928,1264626.0,1264626.0,23622,0,0,0,L,1122011218,1,125.62,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924622,369290.00
04/10/2019 15:30,2,6.520,ACTIVE,221.87,370.90,59.975,1554924604,"201051344000853","174011545737251",30.63,25.00,0,342.35,418.39,202.4,193.4,0.910,1267389.7,1267389.7,15288,0,0,0,L,1122011218,1,126.07,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924623,369291.00
04/10/2019 15:30,2,6.373,ACTIVE,218.26,365.49,60.022,1554924604,"201051344001145","174011545737251",31.21,19.00,0,335.14,413.89,201.5,192.5,0.919,1267109.7,1267109.7,23540,0,0,0,L,1122011218,1,125.40,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924624,369292.00
04/10/2019 15:30,2,6.426,ACTIVE,219.39,367.60,60.022,1554924604,"201051344000438","174011545737251",30.87,22.50,0,335.14,414.79,200.9,192.0,0.919,1259895.7,1259895.7,23574,0,0,0,L,1122011218,1,126.07,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924625,369293.00
04/10/2019 15:30,2,6.578,ACTIVE,219.16,366.70,59.996,1554924604,"201051344001135","174011545737251",30.20,29.80,0,334.84,413.29,201.1,192.2,0.879,1246812.2,1246812.2,23527,0,0,0,L,1122011218,1,125.85,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924626,369294.00
04/10/2019 15:30,2,6.594,ACTIVE,221.42,370.00,60.012,1554924604,"201051344000983","174011545737251",30.42,23.80,0,341.75,419.30,203.1,194.1,0.937,1265527.4,1265527.4,15287,0,0,0,L,1122011218,1,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924627,369295.00
04/10/2019 15:30,2,6.531,ACTIVE,219.61,364.89,60.022,1554924604,"201051344001203","174011545737251",30.45,27.00,0,337.24,415.69,201.5,192.6,0.928,1254543.2,1254543.2,23580,0,0,0,L,1122011218,1,126.53,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924627,369296.00
04/10/2019 15:30,2,6.375,ACTIVE,218.03,365.19,60.028,1554924604,"201051344001230","174011545737251",30.73,16.70,0,336.34,413.59,198.4,189.6,0.910,1251476.0,1251476.0,23399,0,0,0,L,1122011218,1,125.40,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924628,369297.00
