ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 15:30,2,6.477,ACTIVE,218.48,366.40,60.022,1554924604,"201051344000646","174011545737251",30.49,21.00,0,334.84,414.79,199.9,191.0,0.919,1244465.4,1244465.4,23549,0,0,0,L,1122011218,1,125.62,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924629,369298.00
04/10/2019 15:30,2,6.455,ACTIVE,220.52,367.60,60.059,1554924604,"201051344000867","174011545737251",30.65,24.30,0,337.54,419.00,200.3,191.4,0.893,1242778.2,1242778.2,47476,0,0,0,L,1122011218,1,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924630,369299.00
04/10/2019 15:30,2,6.525,ACTIVE,220.52,371.81,60.028,1554924604,"201051344000633","174011545737251",30.61,23.80,0,340.55,419.30,202.1,193.2,0.928,1241625.1,1241625.1,47522,0,0,0,L,1122011218,1,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924631,369300.00
04/10/2019 15:30,2,6.387,ACTIVE,218.26,361.29,60.033,1554924604,"201051344000955","174011545737251",30.75,28.50,0,335.14,414.19,198.9,190.0,0.928,1264313.2,1264313.2,23569,0,0,0,L,1122011218,1,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924632,369301.00
04/10/2019 15:30,2,6.539,ACTIVE,220.97,369.40,60.028,1554924604,"201051344000648","174011545737251",30.38,23.50,0,342.35,419.90,201.1,192.2,0.915,1255455.9,1255455.9,47030,0,0,0,L,1122011218,1,124.94,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924633,369302.00
04/10/2019 15:30,2,6.615,ACTIVE,221.42,371.21,60.028,1554924604,"201051344000645","174011545737251",30.12,27.50,0,341.75,418.09,201.7,192.7,0.924,1260254.6,1260254.6,46991,0,0,0,L,1122011218,1,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924634,369303.00
04/10/2019 15:30,2,6.562,ACTIVE,221.42,368.80,60.033,1554924604,"201051344000569","174011545737251",30.26,22.50,0,341.15,418.70,201.0,192.1,0.893,1276294.4,1276294.4,15206,0,0,0,L,1122011218,1,124.94,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924635,369304.00
04/10/2019 15:30,2,6.559,ACTIVE,221.42,376.92,60.065,1554924604,"179051228000119","174011545737251",30.49,31.30,0,341.45,423.50,202.5,193.5,0.946,63495.0,63495.0,15296,0,0,0,L,46974696,1,125.40,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554924636,369305.00
04/10/2019 15:45,2,5.742,ACTIVE,219.84,363.99,60.049,1554925504,"201051344000579","174011545737251",31.33,18.30,0,338.74,416.59,182.2,174.0,0.835,1276081.2,1276081.2,15656,0,0,0,L,1122011218,1,124.72,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925505,369306.00
04/10/2019 15:45,2,5.781,ACTIVE,218.48,360.69,60.033,1554925504,"201051344001025","174011545737251",30.42,29.50,0,331.53,413.89,178.1,170.0,0.773,1258461.4,1258461.4,23582,0,0,0,L,1122011218,1,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925506,369307.00
04/10/2019 15:45,2,5.543,ACTIVE,218.71,361.59,60.049,1554925504,"201051344001093","174011545737251",30.53,19.50,0,336.64,408.78,171.4,163.5,0.773,1242509.5,1242509.5,23616,0,0,0,L,1122011218,1,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925507,369308.00
04/10/2019 15:45,2,5.703,ACTIVE,219.61,363.99,60.043,1554925504,"201051344000458","174011545737251",30.83,25.50,0,338.44,415.39,178.0,169.9,0.818,1259381.7,1259381.7,15403,0,0,0,L,1122011218,1,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925508,369309.00
04/10/2019 15:45,2,5.615,ACTIVE,217.58,361.29,60.038,1554925504,"201051344000890","174011545737251",30.77,19.00,0,336.94,410.28,175.0,167.0,0.795,1257053.8,1257053.8,23533,0,0,0,L,1122011218,1,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925509,369310.00
04/10/2019 15:45,2,5.828,ACTIVE,219.61,358.88,60.049,1554925504,"201051344000988","174011545737251",19.72,18.30,0,341.75,393.75,116.4,110.4,0.535,973057.2,973057.2,15725,0,0,0,L,1122011218,1,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925510,369311.00
04/10/2019 15:45,2,5.570,ACTIVE,218.71,363.09,60.038,1554925504,"201051344000582","174011545737251",30.69,22.00,0,336.34,410.58,173.3,165.3,0.795,1236187.0,1236187.0,23504,0,0,0,L,1122011218,1,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925511,369312.00
04/10/2019 15:45,2,5.729,ACTIVE,218.48,364.89,60.038,1554925504,"201051344000868","174011545737251",30.22,20.30,0,334.84,414.19,175.2,167.2,0.800,1244508.6,1244508.6,47454,0,0,0,L,1122011218,1,124.04,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925512,369313.00
04/10/2019 15:45,2,5.666,ACTIVE,219.84,365.19,60.033,1554925504,"201051344000576","174011545737251",30.26,24.00,0,338.14,414.49,173.6,165.7,0.800,1262676.4,1262676.4,19488,0,0,0,L,1122011218,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925513,369314.00
04/10/2019 15:45,2,5.729,ACTIVE,219.84,363.39,60.043,1554925504,"201051344001158","174011545737251",30.43,18.70,0,338.14,414.49,176.5,168.4,0.818,1239517.0,1239517.0,15713,0,0,0,L,1122011218,1,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925514,369315.00
04/10/2019 15:45,2,5.459,ACTIVE,218.48,361.29,60.038,1554925504,"201051344000917","174011545737251",31.25,25.30,0,336.34,408.18,172.8,164.9,0.804,1254269.9,1254269.9,23384,0,0,0,L,1122011218,1,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925515,369316.00
04/10/2019 15:45,2,5.607,ACTIVE,217.80,355.58,60.033,1554925504,"201051344000417","174011545737251",19.92,19.30,0,337.24,387.14,113.2,107.4,0.526,1007664.1,1007664.1,23573,0,0,0,L,1122011218,1,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925516,369317.00
04/10/2019 15:45,2,5.609,ACTIVE,217.35,360.99,60.054,1554925504,"201051344000685","174011545737251",30.49,19.00,0,336.64,408.48,173.2,165.3,0.826,1258850.4,1258850.4,23596,0,0,0,L,1122011218,1,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925517,369318.00
04/10/2019 15:45,2,5.662,ACTIVE,218.93,361.59,60.038,1554925504,"201051344000651","174011545737251",30.49,27.50,0,336.64,410.28,174.9,166.9,0.787,1251602.8,1251602.8,23566,0,0,0,L,1122011218,1,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925518,369319.00
04/10/2019 15:45,2,5.730,ACTIVE,218.03,362.49,60.038,1554925504,"201051344000594","174011545737251",31.15,23.30,0,335.74,412.08,180.8,172.5,0.809,1265449.4,1265449.4,47396,0,0,0,L,1122011218,1,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925519,369320.00
04/10/2019 15:45,2,5.617,ACTIVE,219.84,363.69,60.038,1554925504,"201051344000469","174011545737251",30.75,18.30,0,337.24,415.39,174.9,166.9,0.822,1244050.8,1244050.8,15689,0,0,0,L,1122011218,1,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925521,369321.00
04/10/2019 15:45,2,5.730,ACTIVE,218.71,361.59,60.059,1554925504,"201051344000585","174011545737251",30.75,21.50,0,335.74,410.28,178.5,170.3,0.813,1264672.5,1264672.5,23623,0,0,0,L,1122011218,1,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925521,369322.00
04/10/2019 15:45,2,5.734,ACTIVE,220.29,366.40,60.038,1554925504,"201051344000853","174011545737251",30.38,24.00,0,342.35,415.69,176.6,168.5,0.795,1267435.8,1267435.8,15289,0,0,0,L,1122011218,1,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925522,369323.00
04/10/2019 15:45,2,5.545,ACTIVE,217.13,360.08,60.001,1554925504,"201051344001145","174011545737251",31.27,17.80,0,336.04,410.28,175.6,167.5,0.804,1267155.6,1267155.6,23541,0,0,0,L,1122011218,1,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925523,369324.00
04/10/2019 15:45,2,5.627,ACTIVE,218.26,359.78,60.038,1554925504,"201051344000438","174011545737251",30.83,21.50,0,336.04,410.58,175.8,167.7,0.809,1259941.5,1259941.5,23575,0,0,0,L,1122011218,1,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925524,369325.00
04/10/2019 15:45,2,5.672,ACTIVE,218.26,361.59,60.033,1554925504,"201051344001135","174011545737251",30.36,28.50,0,333.93,409.38,174.3,166.4,0.782,1246857.8,1246857.8,23528,0,0,0,L,1122011218,1,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925525,369326.00
04/10/2019 15:45,2,5.676,ACTIVE,219.61,362.79,60.033,1554925504,"201051344000983","174011545737251",30.51,22.50,0,336.94,414.79,175.3,167.3,0.822,1265573.4,1265573.4,15288,0,0,0,L,1122011218,1,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925526,369327.00
04/10/2019 15:45,2,5.672,ACTIVE,218.71,362.49,60.028,1554925504,"201051344001203","174011545737251",30.26,24.80,0,337.24,409.68,173.8,165.8,0.795,1254588.7,1254588.7,23581,0,0,0,L,1122011218,1,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925527,369328.00
04/10/2019 15:45,2,5.482,ACTIVE,217.35,358.88,60.028,1554925504,"201051344001230","174011545737251",30.89,16.30,0,336.34,409.98,171.4,163.5,0.782,1251520.9,1251520.9,23400,0,0,0,L,1122011218,1,124.72,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925528,369329.00
04/10/2019 15:45,2,5.598,ACTIVE,217.35,361.59,59.996,1554925504,"201051344000646","174011545737251",30.67,19.80,0,335.14,410.28,173.9,165.9,0.809,1244510.9,1244510.9,23550,0,0,0,L,1122011218,1,124.72,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925529,369330.00
04/10/2019 15:45,2,5.664,ACTIVE,218.48,360.69,60.033,1554925504,"201051344000867","174011545737251",30.30,23.30,0,336.34,413.29,173.8,165.9,0.778,1242823.9,1242823.9,47477,0,0,0,L,1122011218,1,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925530,369331.00
04/10/2019 15:45,2,5.648,ACTIVE,218.48,362.79,60.012,1554925504,"201051344000633","174011545737251",30.59,23.30,0,336.34,413.89,175.0,167.0,0.809,1241671.2,1241671.2,47523,0,0,0,L,1122011218,1,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925531,369332.00
04/10/2019 15:45,2,5.484,ACTIVE,217.58,359.78,60.028,1554925504,"201051344000955","174011545737251",31.01,26.00,0,336.34,409.08,172.2,164.2,0.804,1264358.6,1264358.6,23570,0,0,0,L,1122011218,1,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925532,369333.00
04/10/2019 15:45,2,5.582,ACTIVE,218.71,361.29,59.985,1554925504,"201051344000648","174011545737251",30.43,22.50,0,338.14,414.79,172.1,164.1,0.791,1255501.5,1255501.5,47031,0,0,0,L,1122011218,1,124.04,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925533,369334.00
04/10/2019 15:45,2,5.615,ACTIVE,219.39,363.39,59.990,1554925504,"201051344000645","174011545737251",30.30,26.30,0,338.44,413.29,172.3,164.4,0.778,1260300.4,1260300.4,46992,0,0,0,L,1122011218,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925534,369335.00
04/10/2019 15:45,2,5.561,ACTIVE,219.16,362.49,60.022,1554925504,"201051344000569","174011545737251",30.59,21.80,0,336.94,414.49,172.3,164.4,0.800,1276340.0,1276340.0,15207,0,0,0,L,1122011218,1,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925535,369336.00
04/10/2019 15:45,2,5.666,ACTIVE,219.39,367.60,60.017,1554925504,"179051228000119","174011545737251",30.26,29.50,0,341.45,414.79,173.6,165.6,0.826,63540.9,63540.9,15297,0,0,0,L,46974696,1,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554925536,369337.00
04/10/2019 16:00,2,5.186,ACTIVE,219.16,362.19,60.006,1554926404,"201051344000579","174011545737251",31.11,16.70,0,337.54,406.67,163.5,155.9,0.742,1276124.0,1276124.0,15657,0,0,0,L,1122011218,1,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926405,369338.00
04/10/2019 16:00,2,5.189,ACTIVE,218.03,360.69,60.028,1554926404,"201051344001025","174011545737251",30.63,28.80,0,333.63,409.38,160.8,153.3,0.707,1258503.5,1258503.5,23583,0,0,0,L,1122011218,1,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926406,369339.00
04/10/2019 16:00,2,4.982,ACTIVE,218.26,359.78,60.038,1554926404,"201051344001093","174011545737251",30.73,18.30,0,336.04,404.87,155.1,147.8,0.703,1242550.1,1242550.1,23617,0,0,0,L,1122011218,1,124.94,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926407,369340.00
04/10/2019 16:00,2,5.205,ACTIVE,218.93,362.19,60.033,1554926404,"201051344000458","174011545737251",30.67,25.00,0,334.84,409.68,161.7,154.1,0.738,1259423.9,1259423.9,15404,0,0,0,L,1122011218,1,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926408,369341.00
04/10/2019 16:00,2,5.115,ACTIVE,217.13,360.38,60.012,1554926404,"201051344000890","174011545737251",30.79,18.00,0,338.44,405.77,159.5,152.0,0.725,1257095.5,1257095.5,23534,0,0,0,L,1122011218,1,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926409,369342.00
04/10/2019 16:00,2,5.256,ACTIVE,218.93,357.98,60.017,1554926404,"201051344000988","174011545737251",19.88,17.80,0,338.44,389.24,105.9,100.3,0.486,973084.7,973084.7,15726,0,0,0,L,1122011218,1,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926410,369343.00
04/10/2019 16:00,2,5.098,ACTIVE,218.48,362.49,60.033,1554926404,"201051344000582","174011545737251",30.57,21.50,0,336.64,406.67,157.8,150.4,0.725,1236228.3,1236228.3,23505,0,0,0,L,1122011218,1,124.94,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926411,369344.00
04/10/2019 16:00,2,5.217,ACTIVE,217.80,360.08,60.012,1554926404,"201051344000868","174011545737251",30.36,19.00,0,336.94,406.37,160.4,152.9,0.734,1244550.3,1244550.3,47455,0,0,0,L,1122011218,1,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926412,369345.00
04/10/2019 16:00,2,5.193,ACTIVE,219.16,362.19,60.033,1554926404,"201051344000576","174011545737251",30.36,22.30,0,337.24,406.97,159.6,152.1,0.742,1262717.7,1262717.7,19489,0,0,0,L,1122011218,1,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926413,369346.00
04/10/2019 16:00,2,5.223,ACTIVE,219.39,362.49,60.043,1554926404,"201051344001158","174011545737251",30.65,18.70,0,336.34,405.47,162.0,154.5,0.747,1239558.8,1239558.8,15714,0,0,0,L,1122011218,1,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926414,369347.00
04/10/2019 16:00,2,5.125,ACTIVE,218.26,362.19,60.059,1554926404,"201051344000917","174011545737251",30.81,25.50,0,336.94,404.57,160.1,152.6,0.747,1254311.2,1254311.2,23385,0,0,0,L,1122011218,1,124.72,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926415,369348.00
04/10/2019 16:00,2,5.164,ACTIVE,217.58,353.77,60.033,1554926404,"201051344000417","174011545737251",19.98,18.30,0,338.74,385.33,104.4,98.9,0.477,1007690.9,1007690.9,23574,0,0,0,L,1122011218,1,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926416,369349.00
04/10/2019 16:00,2,5.184,ACTIVE,217.35,360.38,60.033,1554926404,"201051344000685","174011545737251",30.32,17.50,0,337.54,405.47,159.1,151.6,0.760,1258891.8,1258891.8,23597,0,0,0,L,1122011218,1,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926417,369350.00
04/10/2019 16:00,2,5.195,ACTIVE,218.26,362.19,60.033,1554926404,"201051344000651","174011545737251",30.49,26.80,0,336.34,404.57,160.5,153.0,0.725,1251644.6,1251644.6,23567,0,0,0,L,1122011218,1,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926418,369351.00
04/10/2019 16:00,2,5.174,ACTIVE,217.35,360.38,60.028,1554926404,"201051344000594","174011545737251",31.41,21.50,0,337.54,407.57,164.6,156.9,0.729,1265492.4,1265492.4,47397,0,0,0,L,1122011218,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926419,369352.00
04/10/2019 16:00,2,5.178,ACTIVE,219.16,362.19,60.001,1554926404,"201051344000469","174011545737251",30.53,17.30,0,336.64,405.77,160.2,152.7,0.756,1244092.5,1244092.5,15690,0,0,0,L,1122011218,1,124.04,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926420,369353.00
04/10/2019 16:00,2,5.305,ACTIVE,218.26,361.29,60.033,1554926404,"201051344000585","174011545737251",30.53,20.00,0,336.34,406.07,164.1,156.5,0.760,1264715.1,1264715.1,23624,0,0,0,L,1122011218,1,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926421,369354.00
04/10/2019 16:00,2,5.291,ACTIVE,219.61,363.39,60.033,1554926404,"201051344000853","174011545737251",30.30,23.00,0,342.95,408.48,162.4,154.8,0.738,1267477.8,1267477.8,15290,0,0,0,L,1122011218,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926422,369355.00
04/10/2019 16:00,2,5.174,ACTIVE,217.35,360.08,60.033,1554926404,"201051344001145","174011545737251",30.91,16.70,0,337.84,406.37,161.9,154.4,0.747,1267197.4,1267197.4,23542,0,0,0,L,1122011218,1,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926423,369356.00
04/10/2019 16:00,2,5.176,ACTIVE,218.03,360.69,60.028,1554926404,"201051344000438","174011545737251",30.89,20.70,0,337.54,406.07,162.0,154.4,0.747,1259983.2,1259983.2,23576,0,0,0,L,1122011218,1,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926424,369357.00
04/10/2019 16:00,2,5.197,ACTIVE,218.03,359.48,59.985,1554926404,"201051344001135","174011545737251",30.71,27.30,0,335.74,407.57,161.6,154.0,0.729,1246899.4,1246899.4,23529,0,0,0,L,1122011218,1,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926425,369358.00
04/10/2019 16:00,2,5.285,ACTIVE,219.16,363.09,60.012,1554926404,"201051344000983","174011545737251",30.40,21.50,0,336.34,405.77,162.6,155.0,0.760,1265615.2,1265615.2,15289,0,0,0,L,1122011218,1,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926426,369359.00
04/10/2019 16:00,2,5.240,ACTIVE,218.48,360.08,60.022,1554926404,"201051344001203","174011545737251",30.34,24.30,0,336.94,404.87,160.9,153.4,0.729,1254630.3,1254630.3,23582,0,0,0,L,1122011218,1,125.40,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926427,369360.00
04/10/2019 16:00,2,5.068,ACTIVE,217.13,358.28,60.033,1554926404,"201051344001230","174011545737251",30.75,15.30,0,337.54,405.17,157.8,150.4,0.720,1251561.8,1251561.8,23401,0,0,0,L,1122011218,1,124.72,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926428,369361.00
04/10/2019 16:00,2,5.209,ACTIVE,217.13,361.59,60.033,1554926404,"201051344000646","174011545737251",30.36,18.70,0,337.54,406.37,160.0,152.5,0.747,1244552.3,1244552.3,23551,0,0,0,L,1122011218,1,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926428,369362.00
04/10/2019 16:00,2,5.211,ACTIVE,218.26,362.49,60.022,1554926404,"201051344000867","174011545737251",30.67,22.50,0,337.54,405.77,161.8,154.2,0.734,1242865.5,1242865.5,47478,0,0,0,L,1122011218,1,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926429,369363.00
04/10/2019 16:00,2,5.248,ACTIVE,218.48,363.09,60.012,1554926404,"201051344000633","174011545737251",30.89,22.00,0,334.84,405.47,164.1,156.5,0.773,1241713.1,1241713.1,47524,0,0,0,L,1122011218,1,124.49,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926430,369364.00
04/10/2019 16:00,2,5.189,ACTIVE,217.35,358.28,60.017,1554926404,"201051344000955","174011545737251",30.93,24.30,0,338.44,405.77,162.5,154.9,0.742,1264400.0,1264400.0,23571,0,0,0,L,1122011218,1,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926431,369365.00
04/10/2019 16:00,2,5.240,ACTIVE,218.71,363.09,60.017,1554926404,"201051344000648","174011545737251",30.93,21.00,0,336.04,406.37,164.2,156.6,0.756,1255543.1,1255543.1,47032,0,0,0,L,1122011218,1,124.04,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926432,369366.00
04/10/2019 16:00,2,5.408,ACTIVE,219.16,363.69,60.017,1554926404,"201051344000645","174011545737251",30.20,24.50,0,336.94,404.87,165.4,157.8,0.751,1260342.1,1260342.1,46993,0,0,0,L,1122011218,1,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926433,369367.00
04/10/2019 16:00,2,5.350,ACTIVE,218.93,362.79,59.996,1554926404,"201051344000569","174011545737251",30.49,21.00,0,336.94,406.07,165.2,157.5,0.765,1276381.6,1276381.6,15208,0,0,0,L,1122011218,1,124.04,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926434,369368.00
04/10/2019 16:00,2,5.387,ACTIVE,219.16,369.70,60.017,1554926404,"179051228000119","174011545737251",30.47,28.00,0,342.95,410.58,166.3,158.6,0.787,63582.8,63582.8,15298,0,0,0,L,46974696,1,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554926435,369369.00
04/10/2019 16:15,2,5.391,ACTIVE,219.39,360.99,59.985,1554927304,"201051344000579","174011545737251",31.29,17.30,0,337.84,403.37,170.8,162.9,0.795,1276165.8,1276165.8,15658,0,0,0,L,1122011218,1,124.49,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927306,369370.00
04/10/2019 16:15,2,5.479,ACTIVE,218.48,361.29,59.980,1554927304,"201051344001025","174011545737251",30.47,28.30,0,335.44,404.87,169.0,161.2,0.756,1258544.8,1258544.8,23584,0,0,0,L,1122011218,1,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927307,369371.00
04/10/2019 16:15,2,5.256,ACTIVE,218.48,359.48,59.996,1554927304,"201051344001093","174011545737251",30.55,17.80,0,336.94,401.26,162.7,155.1,0.734,1242589.9,1242589.9,23618,0,0,0,L,1122011218,1,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927308,369372.00
04/10/2019 16:15,2,5.422,ACTIVE,219.39,360.38,59.996,1554927304,"201051344000458","174011545737251",30.67,25.30,0,338.14,401.56,168.5,160.7,0.782,1259465.2,1259465.2,15405,0,0,0,L,1122011218,1,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927309,369373.00
04/10/2019 16:15,2,5.387,ACTIVE,217.58,359.48,59.996,1554927304,"201051344000890","174011545737251",30.67,16.70,0,338.14,402.16,167.4,159.6,0.760,1257136.4,1257136.4,23535,0,0,0,L,1122011218,1,124.94,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927310,369374.00
04/10/2019 16:15,2,5.477,ACTIVE,219.39,357.98,59.990,1554927304,"201051344000988","174011545737251",19.98,17.50,0,338.44,385.03,110.7,105.0,0.508,973111.7,973111.7,15727,0,0,0,L,1122011218,1,124.49,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927311,369375.00
04/10/2019 16:15,2,5.314,ACTIVE,218.71,362.79,59.996,1554927304,"201051344000582","174011545737251",30.81,21.00,0,337.24,403.07,165.8,158.1,0.756,1236268.7,1236268.7,23506,0,0,0,L,1122011218,1,125.17,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927311,369376.00
04/10/2019 16:15,2,5.410,ACTIVE,218.48,360.69,59.985,1554927304,"201051344000868","174011545737251",30.42,18.30,0,336.94,403.07,166.6,158.9,0.756,1244591.1,1244591.1,47456,0,0,0,L,1122011218,1,123.81,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927312,369377.00
04/10/2019 16:15,2,5.309,ACTIVE,219.39,362.79,59.996,1554927304,"201051344000576","174011545737251",30.59,22.30,0,337.24,402.77,164.4,156.8,0.773,1262758.0,1262758.0,19490,0,0,0,L,1122011218,1,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927313,369378.00
04/10/2019 16:15,2,5.363,ACTIVE,219.39,360.99,60.033,1554927304,"201051344001158","174011545737251",30.69,18.70,0,336.94,402.16,166.7,158.9,0.769,1239599.7,1239599.7,15715,0,0,0,L,1122011218,1,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927314,369379.00
04/10/2019 16:15,2,5.314,ACTIVE,218.48,360.08,60.006,1554927304,"201051344000917","174011545737251",30.63,24.80,0,336.94,401.26,165.0,157.3,0.756,1254351.6,1254351.6,23386,0,0,0,L,1122011218,1,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927316,369380.00
04/10/2019 16:15,2,5.352,ACTIVE,217.80,354.97,60.001,1554927304,"201051344000417","174011545737251",19.88,18.70,0,339.04,383.53,107.8,102.1,0.495,1007717.2,1007717.2,23575,0,0,0,L,1122011218,1,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927317,369381.00
04/10/2019 16:15,2,5.346,ACTIVE,217.58,359.78,60.012,1554927304,"201051344000685","174011545737251",30.87,17.00,0,338.44,402.16,167.1,159.4,0.795,1258932.4,1258932.4,23598,0,0,0,L,1122011218,1,125.17,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927318,369382.00
04/10/2019 16:15,2,5.412,ACTIVE,218.93,362.49,60.001,1554927304,"201051344000651","174011545737251",30.53,26.50,0,336.34,401.56,167.3,159.6,0.756,1251685.6,1251685.6,23568,0,0,0,L,1122011218,1,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927319,369383.00
04/10/2019 16:15,2,5.479,ACTIVE,217.80,359.78,60.028,1554927304,"201051344000594","174011545737251",30.87,21.00,0,337.24,404.27,171.4,163.5,0.765,1265534.4,1265534.4,47398,0,0,0,L,1122011218,1,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927320,369384.00
04/10/2019 16:15,2,5.334,ACTIVE,219.61,361.89,60.022,1554927304,"201051344000469","174011545737251",30.71,17.80,0,336.64,402.77,165.9,158.2,0.778,1244133.3,1244133.3,15691,0,0,0,L,1122011218,1,124.27,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927321,369385.00
04/10/2019 16:15,2,5.471,ACTIVE,218.93,362.79,60.001,1554927304,"201051344000585","174011545737251",30.77,19.50,0,336.94,403.37,170.5,162.6,0.778,1264757.0,1264757.0,23625,0,0,0,L,1122011218,1,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927322,369386.00
04/10/2019 16:15,2,5.354,ACTIVE,219.84,362.79,59.969,1554927304,"201051344000853","174011545737251",30.75,23.50,0,340.25,405.17,166.8,159.1,0.765,1267518.9,1267518.9,15291,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927323,369387.00
04/10/2019 16:15,2,5.309,ACTIVE,217.58,359.78,60.001,1554927304,"201051344001145","174011545737251",31.03,16.30,0,338.44,403.07,166.9,159.1,0.765,1267238.5,1267238.5,23543,0,0,0,L,1122011218,1,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927324,369388.00
04/10/2019 16:15,2,5.277,ACTIVE,218.26,360.38,60.028,1554927304,"201051344000438","174011545737251",30.99,19.80,0,337.84,402.77,165.6,157.9,0.760,1260024.1,1260024.1,23577,0,0,0,L,1122011218,1,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927325,369389.00
04/10/2019 16:15,2,5.326,ACTIVE,218.48,360.99,59.996,1554927304,"201051344001135","174011545737251",30.63,25.50,0,336.34,403.07,165.2,157.6,0.756,1246940.2,1246940.2,23530,0,0,0,L,1122011218,1,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927326,369390.00
04/10/2019 16:15,2,5.322,ACTIVE,219.39,363.09,60.001,1554927304,"201051344000983","174011545737251",30.75,21.50,0,336.94,402.46,165.7,158.0,0.769,1265656.3,1265656.3,15290,0,0,0,L,1122011218,1,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927327,369391.00
04/10/2019 16:15,2,5.338,ACTIVE,218.48,360.38,60.017,1554927304,"201051344001203","174011545737251",30.51,24.00,0,338.14,400.66,165.0,157.3,0.756,1254671.1,1254671.1,23583,0,0,0,L,1122011218,1,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927327,369392.00
04/10/2019 16:15,2,5.195,ACTIVE,217.35,358.58,60.001,1554927304,"201051344001230","174011545737251",30.87,15.30,0,337.54,401.56,162.4,154.8,0.747,1251602.0,1251602.0,23402,0,0,0,L,1122011218,1,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927328,369393.00
04/10/2019 16:15,2,5.350,ACTIVE,217.58,359.48,60.012,1554927304,"201051344000646","174011545737251",30.42,18.00,0,337.84,403.37,164.8,157.1,0.769,1244593.0,1244593.0,23552,0,0,0,L,1122011218,1,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927329,369394.00
04/10/2019 16:15,2,5.379,ACTIVE,218.48,359.18,60.022,1554927304,"201051344000867","174011545737251",30.38,21.30,0,337.54,403.07,165.5,157.8,0.751,1242906.3,1242906.3,47479,0,0,0,L,1122011218,1,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927330,369395.00
04/10/2019 16:15,2,5.406,ACTIVE,218.71,361.89,60.012,1554927304,"201051344000633","174011545737251",30.49,21.50,0,335.74,402.46,166.9,159.2,0.769,1241754.3,1241754.3,47525,0,0,0,L,1122011218,1,124.49,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927331,369396.00
04/10/2019 16:15,2,5.283,ACTIVE,217.58,358.58,60.012,1554927304,"201051344000955","174011545737251",30.73,24.80,0,338.14,401.56,164.4,156.8,0.747,1264440.6,1264440.6,23572,0,0,0,L,1122011218,1,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927332,369397.00
04/10/2019 16:15,2,5.230,ACTIVE,218.93,360.99,60.012,1554927304,"201051344000648","174011545737251",31.05,20.30,0,337.24,403.07,164.4,156.8,0.756,1255583.8,1255583.8,47033,0,0,0,L,1122011218,1,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927333,369398.00
04/10/2019 16:15,2,5.371,ACTIVE,219.16,362.49,60.012,1554927304,"201051344000645","174011545737251",30.38,23.80,0,337.84,401.56,165.2,157.5,0.742,1260383.0,1260383.0,46994,0,0,0,L,1122011218,1,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927334,369399.00
04/10/2019 16:15,2,5.355,ACTIVE,219.16,362.49,60.022,1554927304,"201051344000569","174011545737251",30.42,21.00,0,337.24,403.37,164.9,157.2,0.760,1276422.5,1276422.5,15209,0,0,0,L,1122011218,1,124.04,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927335,369400.00
04/10/2019 16:15,2,5.312,ACTIVE,219.16,365.80,60.022,1554927304,"179051228000119","174011545737251",30.89,27.00,0,342.05,407.27,166.2,158.5,0.787,63624.0,63624.0,15299,0,0,0,L,46974696,1,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554927336,369401.00
04/10/2019 16:30,2,4.680,ACTIVE,218.93,359.18,60.022,1554928204,"201051344000579","174011545737251",31.07,17.30,0,338.44,400.36,147.3,140.2,0.681,1276204.5,1276204.5,15659,0,0,0,L,1122011218,1,124.27,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928205,369402.00
04/10/2019 16:30,2,4.740,ACTIVE,218.03,357.08,60.017,1554928204,"201051344001025","174011545737251",30.36,27.50,0,322.81,406.07,145.8,138.8,0.636,1258583.1,1258583.1,23585,0,0,0,L,1122011218,1,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928206,369403.00
04/10/2019 16:30,2,4.480,ACTIVE,218.03,357.68,60.017,1554928204,"201051344001093","174011545737251",30.77,17.80,0,337.24,397.05,139.6,132.8,0.641,1242626.7,1242626.7,23619,0,0,0,L,1122011218,1,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928207,369404.00
04/10/2019 16:30,2,4.625,ACTIVE,218.48,357.38,60.001,1554928204,"201051344000458","174011545737251",30.83,25.30,0,337.24,398.86,144.4,137.5,0.663,1259503.4,1259503.4,15406,0,0,0,L,1122011218,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928208,369405.00
04/10/2019 16:30,2,4.594,ACTIVE,217.13,356.78,60.028,1554928204,"201051344000890","174011545737251",30.77,16.30,0,323.41,421.40,143.2,136.3,0.650,1257174.3,1257174.3,23536,0,0,0,L,1122011218,1,124.72,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928209,369406.00
04/10/2019 16:30,2,4.689,ACTIVE,218.71,355.28,60.017,1554928204,"201051344000988","174011545737251",19.86,17.50,0,337.84,383.23,94.3,89.1,0.433,973136.6,973136.6,15728,0,0,0,L,1122011218,1,124.04,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928209,369407.00
04/10/2019 16:30,2,4.547,ACTIVE,218.26,358.88,60.017,1554928204,"201051344000582","174011545737251",30.67,20.70,0,317.70,405.47,141.3,134.5,0.654,1236306.3,1236306.3,23507,0,0,0,L,1122011218,1,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928210,369408.00
04/10/2019 16:30,2,4.598,ACTIVE,217.58,357.08,60.012,1554928204,"201051344000868","174011545737251",30.47,18.00,0,338.14,399.16,142.0,135.1,0.645,1244628.9,1244628.9,47457,0,0,0,L,1122011218,1,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928211,369409.00
04/10/2019 16:30,2,4.555,ACTIVE,218.93,359.78,60.012,1554928204,"201051344000576","174011545737251",30.49,21.80,0,336.94,400.06,140.6,133.8,0.667,1262795.4,1262795.4,19491,0,0,0,L,1122011218,1,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928212,369410.00
04/10/2019 16:30,2,4.609,ACTIVE,218.93,359.18,60.001,1554928204,"201051344001158","174011545737251",30.51,17.80,0,336.04,400.06,142.5,135.6,0.667,1239637.6,1239637.6,15716,0,0,0,L,1122011218,1,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928213,369411.00
04/10/2019 16:30,2,4.477,ACTIVE,218.03,358.88,59.996,1554928204,"201051344000917","174011545737251",31.03,25.00,0,336.64,397.96,140.7,133.9,0.650,1254389.1,1254389.1,23387,0,0,0,L,1122011218,1,124.72,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928214,369412.00
04/10/2019 16:30,2,4.559,ACTIVE,217.58,351.97,60.022,1554928204,"201051344000417","174011545737251",20.02,17.50,0,328.52,385.03,92.4,87.3,0.424,1007741.6,1007741.6,23576,0,0,0,L,1122011218,1,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928215,369413.00
04/10/2019 16:30,2,4.537,ACTIVE,217.35,357.68,60.022,1554928204,"201051344000685","174011545737251",31.09,16.00,0,330.03,421.10,142.8,135.9,0.676,1258970.4,1258970.4,23599,0,0,0,L,1122011218,1,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928216,369414.00
04/10/2019 16:30,2,4.592,ACTIVE,218.26,357.98,60.017,1554928204,"201051344000651","174011545737251",30.67,26.30,0,321.01,405.17,142.6,135.7,0.663,1251723.6,1251723.6,23569,0,0,0,L,1122011218,1,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928217,369415.00
04/10/2019 16:30,2,4.670,ACTIVE,217.13,356.78,59.996,1554928204,"201051344000594","174011545737251",30.83,21.00,0,337.54,400.96,145.8,138.8,0.654,1265573.3,1265573.3,47399,0,0,0,L,1122011218,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928218,369416.00
04/10/2019 16:30,2,4.572,ACTIVE,218.48,358.28,60.012,1554928204,"201051344000469","174011545737251",30.53,17.50,0,337.54,400.06,141.4,134.6,0.672,1244171.0,1244171.0,15692,0,0,0,L,1122011218,1,123.81,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928220,369417.00
04/10/2019 16:30,2,4.668,ACTIVE,218.26,357.68,60.006,1554928204,"201051344000585","174011545737251",30.77,19.00,0,321.31,408.18,145.5,138.5,0.667,1264795.8,1264795.8,23626,0,0,0,L,1122011218,1,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928221,369418.00
04/10/2019 16:30,2,4.582,ACTIVE,218.93,359.48,60.012,1554928204,"201051344000853","174011545737251",30.59,23.50,0,338.74,403.07,142.0,135.1,0.645,1267557.0,1267557.0,15292,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928222,369419.00
04/10/2019 16:30,2,4.533,ACTIVE,217.13,357.68,60.012,1554928204,"201051344001145","174011545737251",30.83,16.30,0,320.11,407.87,141.5,134.7,0.650,1267276.6,1267276.6,23544,0,0,0,L,1122011218,1,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928223,369420.00
04/10/2019 16:30,2,4.506,ACTIVE,217.58,357.08,60.017,1554928204,"201051344000438","174011545737251",30.93,18.70,0,324.62,409.38,141.3,134.4,0.650,1260061.9,1260061.9,23578,0,0,0,L,1122011218,1,124.72,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928224,369421.00
04/10/2019 16:30,2,4.553,ACTIVE,217.80,357.38,60.017,1554928204,"201051344001135","174011545737251",30.59,24.80,0,331.23,409.08,141.1,134.2,0.628,1246978.0,1246978.0,23531,0,0,0,L,1122011218,1,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928225,369422.00
04/10/2019 16:30,2,4.586,ACTIVE,218.48,358.28,60.022,1554928204,"201051344000983","174011545737251",30.47,21.50,0,337.24,399.76,141.5,134.6,0.667,1265694.3,1265694.3,15291,0,0,0,L,1122011218,1,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928226,369423.00
04/10/2019 16:30,2,4.555,ACTIVE,218.26,357.38,60.049,1554928204,"201051344001203","174011545737251",30.55,23.80,0,337.24,401.86,140.9,134.1,0.641,1254708.8,1254708.8,23584,0,0,0,L,1122011218,1,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928227,369424.00
04/10/2019 16:30,2,4.395,ACTIVE,216.90,354.67,60.043,1554928204,"201051344001230","174011545737251",31.15,14.70,0,325.82,398.26,138.7,131.9,0.636,1251639.1,1251639.1,23403,0,0,0,L,1122011218,1,124.27,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928228,369425.00
04/10/2019 16:30,2,4.574,ACTIVE,216.90,358.58,59.996,1554928204,"201051344000646","174011545737251",30.42,17.80,0,337.24,400.36,140.9,134.1,0.658,1244630.6,1244630.6,23553,0,0,0,L,1122011218,1,124.49,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928229,369426.00
04/10/2019 16:30,2,4.576,ACTIVE,217.80,355.88,59.996,1554928204,"201051344000867","174011545737251",30.53,21.00,0,337.84,398.56,141.5,134.7,0.636,1242944.0,1242944.0,47480,0,0,0,L,1122011218,1,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928230,369427.00
04/10/2019 16:30,2,4.557,ACTIVE,218.03,358.58,60.022,1554928204,"201051344000633","174011545737251",30.99,22.30,0,336.94,398.86,142.9,136.0,0.667,1241792.3,1241792.3,47526,0,0,0,L,1122011218,1,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928231,369428.00
04/10/2019 16:30,2,4.527,ACTIVE,216.90,356.78,60.028,1554928204,"201051344000955","174011545737251",30.77,25.00,0,338.74,397.66,141.2,134.3,0.650,1264478.0,1264478.0,23573,0,0,0,L,1122011218,1,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928232,369429.00
04/10/2019 16:30,2,4.494,ACTIVE,218.03,356.78,60.028,1554928204,"201051344000648","174011545737251",31.17,20.00,0,337.84,400.06,141.8,135.0,0.650,1255621.4,1255621.4,47034,0,0,0,L,1122011218,1,123.59,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928233,369430.00
04/10/2019 16:30,2,4.641,ACTIVE,218.48,358.88,60.017,1554928204,"201051344000645","174011545737251",30.32,23.50,0,338.14,399.76,142.5,135.6,0.650,1260420.7,1260420.7,46995,0,0,0,L,1122011218,1,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928233,369431.00
04/10/2019 16:30,2,4.602,ACTIVE,218.26,357.98,60.017,1554928204,"201051344000569","174011545737251",30.43,20.00,0,337.24,399.46,141.8,135.0,0.650,1276460.1,1276460.1,15210,0,0,0,L,1122011218,1,123.59,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928234,369432.00
04/10/2019 16:30,2,4.627,ACTIVE,218.48,363.69,60.022,1554928204,"179051228000119","174011545737251",30.53,26.30,0,341.75,404.87,143.2,136.2,0.676,63662.0,63662.0,15300,0,0,0,L,46974696,1,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554928235,369433.00
04/10/2019 16:45,2,3.766,ACTIVE,218.03,355.58,60.017,1554929105,"201051344000579","174011545737251",31.95,16.00,0,338.74,392.55,121.8,115.7,0.566,1276235.8,1276235.8,15660,0,0,0,L,1122011218,1,123.59,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929106,369434.00
04/10/2019 16:45,2,3.877,ACTIVE,217.35,354.67,60.006,1554929105,"201051344001025","174011545737251",30.91,24.30,0,338.74,391.34,121.5,115.3,0.548,1258614.1,1258614.1,23586,0,0,0,L,1122011218,1,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929107,369435.00
04/10/2019 16:45,2,3.688,ACTIVE,217.35,355.88,60.012,1554929105,"201051344001093","174011545737251",31.23,16.00,0,338.14,390.14,116.7,110.7,0.526,1242656.3,1242656.3,23620,0,0,0,L,1122011218,1,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929108,369436.00
04/10/2019 16:45,2,3.787,ACTIVE,217.80,356.18,60.012,1554929105,"201051344000458","174011545737251",31.41,23.80,0,338.44,391.94,120.4,114.3,0.544,1259534.1,1259534.1,15407,0,0,0,L,1122011218,1,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929109,369437.00
04/10/2019 16:45,2,3.828,ACTIVE,216.45,355.28,60.017,1554929105,"201051344000890","174011545737251",31.07,15.00,0,336.04,389.24,120.4,114.3,0.548,1257204.9,1257204.9,23537,0,0,0,L,1122011218,1,124.49,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929110,369438.00
04/10/2019 16:45,2,3.883,ACTIVE,217.80,365.80,60.006,1554929105,"201051344000988","174011545737251",20.28,15.30,0,318.91,398.56,79.8,75.1,0.650,973156.6,973156.6,15729,0,0,0,L,1122011218,1,123.36,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929111,369439.00
