ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 16:45,2,3.777,ACTIVE,217.58,355.88,60.059,1554929105,"201051344000582","174011545737251",31.11,18.30,0,339.04,392.55,119.0,113.0,0.544,1236336.4,1236336.4,23508,0,0,0,L,1122011218,1,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929112,369440.00
04/10/2019 16:45,2,3.850,ACTIVE,216.90,355.28,60.043,1554929105,"201051344000868","174011545737251",30.83,17.00,0,338.14,391.04,120.2,114.1,0.548,1244659.2,1244659.2,47458,0,0,0,L,1122011218,1,122.91,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929112,369441.00
04/10/2019 16:45,2,3.762,ACTIVE,218.03,357.38,60.017,1554929105,"201051344000576","174011545737251",31.23,19.50,0,338.44,390.44,119.0,112.9,0.552,1262825.4,1262825.4,19492,0,0,0,L,1122011218,1,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929113,369442.00
04/10/2019 16:45,2,3.826,ACTIVE,218.03,355.88,59.990,1554929105,"201051344001158","174011545737251",31.15,16.30,0,338.74,391.34,120.6,114.5,0.557,1239668.1,1239668.1,15717,0,0,0,L,1122011218,1,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929114,369443.00
04/10/2019 16:45,2,3.758,ACTIVE,217.13,355.58,60.006,1554929105,"201051344000917","174011545737251",31.35,23.30,0,337.54,390.44,119.2,113.2,0.539,1254419.2,1254419.2,23388,0,0,0,L,1122011218,1,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929116,369444.00
04/10/2019 16:45,2,3.898,ACTIVE,216.90,362.79,60.012,1554929105,"201051344000417","174011545737251",19.90,15.30,0,319.81,394.65,78.5,73.9,0.658,1007761.3,1007761.3,23578,0,0,0,L,1122011218,1,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929117,369445.00
04/10/2019 16:45,2,3.842,ACTIVE,216.67,355.58,60.038,1554929105,"201051344000685","174011545737251",31.27,14.00,0,338.14,391.34,121.6,115.4,0.583,1259001.0,1259001.0,23600,0,0,0,L,1122011218,1,124.94,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929118,369446.00
04/10/2019 16:45,2,3.900,ACTIVE,217.58,356.78,60.006,1554929105,"201051344000651","174011545737251",30.97,23.50,0,338.74,390.74,122.3,116.2,0.552,1251754.2,1251754.2,23570,0,0,0,L,1122011218,1,125.17,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929120,369447.00
04/10/2019 16:45,2,3.930,ACTIVE,216.67,355.58,60.006,1554929105,"201051344000594","174011545737251",31.41,19.00,0,337.24,392.25,125.1,118.8,0.557,1265604.5,1265604.5,47400,0,0,0,L,1122011218,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929121,369448.00
04/10/2019 16:45,2,3.861,ACTIVE,218.26,357.68,60.006,1554929105,"201051344000469","174011545737251",31.13,16.00,0,337.24,391.64,121.8,115.6,0.566,1244201.3,1244201.3,15693,0,0,0,L,1122011218,1,123.36,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929122,369449.00
04/10/2019 16:45,2,3.988,ACTIVE,217.58,356.48,60.017,1554929105,"201051344000585","174011545737251",31.17,17.00,0,338.74,393.45,125.8,119.5,0.579,1264827.2,1264827.2,23627,0,0,0,L,1122011218,1,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929123,369450.00
04/10/2019 16:45,2,3.910,ACTIVE,218.48,357.68,60.012,1554929105,"201051344000853","174011545737251",30.99,21.00,0,338.44,390.74,122.8,116.6,0.557,1267587.6,1267587.6,15293,0,0,0,L,1122011218,1,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929124,369451.00
04/10/2019 16:45,2,3.820,ACTIVE,216.90,354.97,60.017,1554929105,"201051344001145","174011545737251",31.53,13.70,0,339.04,391.04,122.0,115.8,0.557,1267307.1,1267307.1,23545,0,0,0,L,1122011218,1,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929125,369452.00
04/10/2019 16:45,2,3.855,ACTIVE,217.13,355.58,60.017,1554929105,"201051344000438","174011545737251",31.39,17.50,0,339.04,391.34,122.5,116.4,0.561,1260092.5,1260092.5,23579,0,0,0,L,1122011218,1,124.94,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929126,369453.00
04/10/2019 16:45,2,3.912,ACTIVE,217.35,354.07,60.049,1554929105,"201051344001135","174011545737251",30.95,22.80,0,337.54,390.44,122.7,116.5,0.544,1247008.5,1247008.5,23532,0,0,0,L,1122011218,1,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929127,369454.00
04/10/2019 16:45,2,3.924,ACTIVE,218.03,356.18,60.022,1554929105,"201051344000983","174011545737251",30.97,19.00,0,338.14,391.64,123.1,116.9,0.579,1265724.8,1265724.8,15292,0,0,0,L,1122011218,1,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929128,369455.00
04/10/2019 16:45,2,3.893,ACTIVE,217.58,356.48,60.006,1554929105,"201051344001203","174011545737251",31.11,22.30,0,339.04,390.44,122.7,116.5,0.561,1254739.2,1254739.2,23585,0,0,0,L,1122011218,1,125.17,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929129,369456.00
04/10/2019 16:45,2,3.783,ACTIVE,216.45,353.77,60.012,1554929105,"201051344001230","174011545737251",31.33,12.70,0,333.93,386.23,120.1,114.0,0.552,1251668.9,1251668.9,23404,0,0,0,L,1122011218,1,124.49,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929130,369457.00
04/10/2019 16:45,2,3.887,ACTIVE,216.67,354.97,60.017,1554929105,"201051344000646","174011545737251",30.99,16.70,0,337.24,391.64,122.0,115.9,0.566,1244660.9,1244660.9,23554,0,0,0,L,1122011218,1,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929131,369458.00
04/10/2019 16:45,2,3.861,ACTIVE,217.58,354.97,60.022,1554929105,"201051344000867","174011545737251",31.17,19.00,0,337.54,391.04,121.8,115.7,0.552,1242974.3,1242974.3,47481,0,0,0,L,1122011218,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929131,369459.00
04/10/2019 16:45,2,3.893,ACTIVE,217.58,357.68,60.017,1554929105,"201051344000633","174011545737251",31.21,20.70,0,337.24,392.85,123.1,116.9,0.557,1241822.8,1241822.8,47527,0,0,0,L,1122011218,1,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929132,369460.00
04/10/2019 16:45,2,3.840,ACTIVE,216.67,354.37,60.028,1554929105,"201051344000955","174011545737251",31.27,22.80,0,337.54,388.34,121.7,115.5,0.557,1264508.2,1264508.2,23574,0,0,0,L,1122011218,1,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929133,369461.00
04/10/2019 16:45,2,3.809,ACTIVE,217.58,356.18,60.028,1554929105,"201051344000648","174011545737251",31.55,17.80,0,338.74,391.64,121.8,115.6,0.557,1255651.5,1255651.5,47035,0,0,0,L,1122011218,1,123.14,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929134,369462.00
04/10/2019 16:45,2,3.910,ACTIVE,218.03,357.38,60.017,1554929105,"201051344000645","174011545737251",30.99,21.80,0,337.84,391.04,122.7,116.5,0.557,1260451.0,1260451.0,46996,0,0,0,L,1122011218,1,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929135,369463.00
04/10/2019 16:45,2,3.926,ACTIVE,217.80,355.58,60.059,1554929105,"201051344000569","174011545737251",30.99,18.70,0,338.44,391.34,123.2,117.0,0.570,1276490.5,1276490.5,15211,0,0,0,L,1122011218,1,123.36,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929136,369464.00
04/10/2019 16:45,2,3.969,ACTIVE,218.03,360.99,60.017,1554929105,"179051228000119","174011545737251",31.01,24.50,0,339.65,395.55,124.7,118.4,0.579,63692.6,63692.6,15301,0,0,0,L,46974696,1,123.81,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554929137,369465.00
04/10/2019 17:00,2,3.812,ACTIVE,218.03,356.18,60.033,1554930003,"201051344000579","174011545737251",31.67,14.30,0,339.34,386.23,122.4,116.2,0.557,1276263.6,1276263.6,15661,0,0,0,L,1122011218,1,123.81,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930005,369466.00
04/10/2019 17:00,2,3.867,ACTIVE,216.90,354.37,60.043,1554930003,"201051344001025","174011545737251",31.23,19.80,0,338.14,383.83,122.2,116.1,0.552,1258641.8,1258641.8,23587,0,0,0,L,1122011218,1,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930006,369467.00
04/10/2019 17:00,2,3.705,ACTIVE,216.90,354.97,60.038,1554930003,"201051344001093","174011545737251",31.27,14.30,0,337.84,384.13,117.3,111.3,0.521,1242683.0,1242683.0,23621,0,0,0,L,1122011218,1,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930007,369468.00
04/10/2019 17:00,2,3.787,ACTIVE,217.80,354.67,60.033,1554930003,"201051344000458","174011545737251",31.55,21.50,0,322.81,393.75,121.0,114.9,0.566,1259561.6,1259561.6,15408,0,0,0,L,1122011218,1,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930008,369469.00
04/10/2019 17:00,2,3.824,ACTIVE,216.22,353.47,60.038,1554930003,"201051344000890","174011545737251",31.33,13.70,0,335.14,382.63,121.4,115.2,0.552,1257232.4,1257232.4,23538,0,0,0,L,1122011218,1,124.27,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930009,369470.00
04/10/2019 17:00,2,3.879,ACTIVE,217.80,353.77,60.038,1554930003,"201051344000988","174011545737251",20.48,14.00,0,322.81,407.87,80.5,75.8,0.371,973174.6,973174.6,15730,0,0,0,L,1122011218,1,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930009,369471.00
04/10/2019 17:00,2,3.814,ACTIVE,217.13,355.58,60.038,1554930003,"201051344000582","174011545737251",31.21,16.70,0,337.84,385.33,120.5,114.4,0.552,1236363.5,1236363.5,23509,0,0,0,L,1122011218,1,124.49,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930010,369472.00
04/10/2019 17:00,2,3.854,ACTIVE,216.90,355.58,60.043,1554930003,"201051344000868","174011545737251",31.09,15.50,0,337.84,385.33,121.4,115.3,0.552,1244686.5,1244686.5,47459,0,0,0,L,1122011218,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930011,369473.00
04/10/2019 17:00,2,3.805,ACTIVE,218.03,357.68,60.038,1554930003,"201051344000576","174011545737251",31.19,17.50,0,338.74,385.33,120.2,114.1,0.557,1262852.3,1262852.3,19493,0,0,0,L,1122011218,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930012,369474.00
04/10/2019 17:00,2,3.842,ACTIVE,217.80,357.08,60.033,1554930003,"201051344001158","174011545737251",31.27,14.30,0,325.22,389.24,121.7,115.5,0.575,1239695.4,1239695.4,15718,0,0,0,L,1122011218,1,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930013,369475.00
04/10/2019 17:00,2,3.826,ACTIVE,216.90,354.97,60.059,1554930003,"201051344000917","174011545737251",31.17,22.00,0,336.94,384.13,120.8,114.7,0.548,1254446.2,1254446.2,23389,0,0,0,L,1122011218,1,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930014,369476.00
04/10/2019 17:00,2,3.830,ACTIVE,216.45,360.08,60.038,1554930003,"201051344000417","174011545737251",20.48,13.30,0,319.21,394.95,79.4,74.7,0.663,1007778.9,1007778.9,23579,0,0,0,L,1122011218,1,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930015,369477.00
04/10/2019 17:00,2,3.848,ACTIVE,216.22,354.97,60.059,1554930003,"201051344000685","174011545737251",31.39,13.30,0,338.14,384.43,122.3,116.2,0.588,1259028.4,1259028.4,23601,0,0,0,L,1122011218,1,124.72,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930016,369478.00
04/10/2019 17:00,2,3.871,ACTIVE,216.90,354.97,60.065,1554930003,"201051344000651","174011545737251",31.23,21.80,0,338.74,385.03,122.4,116.2,0.552,1251781.7,1251781.7,23571,0,0,0,L,1122011218,1,124.72,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930017,369479.00
04/10/2019 17:00,2,3.869,ACTIVE,216.67,355.58,60.043,1554930003,"201051344000594","174011545737251",31.71,17.30,0,314.10,391.04,124.3,118.1,0.552,1265632.5,1265632.5,47401,0,0,0,L,1122011218,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930018,369480.00
04/10/2019 17:00,2,3.809,ACTIVE,218.03,355.88,60.043,1554930003,"201051344000469","174011545737251",31.39,14.30,0,329.13,387.44,121.2,115.0,0.566,1244228.5,1244228.5,15694,0,0,0,L,1122011218,1,123.36,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930020,369481.00
04/10/2019 17:00,2,3.963,ACTIVE,216.90,355.28,60.017,1554930003,"201051344000585","174011545737251",31.23,15.80,0,338.14,385.93,125.3,119.1,0.570,1264855.3,1264855.3,23628,0,0,0,L,1122011218,1,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930021,369482.00
04/10/2019 17:00,2,3.895,ACTIVE,218.26,357.08,60.043,1554930003,"201051344000853","174011545737251",30.91,19.50,0,318.91,394.95,121.9,115.8,0.552,1267615.0,1267615.0,15294,0,0,0,L,1122011218,1,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930022,369483.00
04/10/2019 17:00,2,3.789,ACTIVE,216.22,354.67,60.070,1554930003,"201051344001145","174011545737251",31.71,13.00,0,338.44,385.03,121.7,115.5,0.561,1267334.4,1267334.4,23546,0,0,0,L,1122011218,1,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930023,369484.00
04/10/2019 17:00,2,3.777,ACTIVE,216.45,355.28,60.038,1554930003,"201051344000438","174011545737251",31.71,16.30,0,338.44,385.03,121.3,115.2,0.557,1260119.9,1260119.9,23580,0,0,0,L,1122011218,1,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930024,369485.00
04/10/2019 17:00,2,3.820,ACTIVE,216.45,354.67,60.038,1554930003,"201051344001135","174011545737251",31.25,21.50,0,336.94,383.83,121.0,114.9,0.539,1247035.9,1247035.9,23533,0,0,0,L,1122011218,1,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930025,369486.00
04/10/2019 17:00,2,3.826,ACTIVE,217.80,357.08,60.038,1554930003,"201051344000983","174011545737251",31.25,17.80,0,330.93,392.55,121.0,114.8,0.570,1265752.2,1265752.2,15293,0,0,0,L,1122011218,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930026,369487.00
04/10/2019 17:00,2,3.830,ACTIVE,216.67,353.77,60.038,1554930003,"201051344001203","174011545737251",31.09,19.80,0,338.44,385.03,120.6,114.5,0.544,1254766.5,1254766.5,23586,0,0,0,L,1122011218,1,124.72,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930027,369488.00
04/10/2019 17:00,2,3.688,ACTIVE,215.77,354.07,60.038,1554930003,"201051344001230","174011545737251",31.69,12.00,0,334.54,382.93,118.4,112.3,0.539,1251695.6,1251695.6,23405,0,0,0,L,1122011218,1,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930027,369489.00
04/10/2019 17:00,2,3.814,ACTIVE,216.00,354.07,60.049,1554930003,"201051344000646","174011545737251",31.19,15.00,0,335.14,382.33,120.4,114.3,0.566,1244688.1,1244688.1,23555,0,0,0,L,1122011218,1,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930028,369490.00
04/10/2019 17:00,2,3.799,ACTIVE,217.35,355.58,60.038,1554930003,"201051344000867","174011545737251",31.29,17.00,0,330.93,386.83,120.4,114.3,0.544,1243001.5,1243001.5,47482,0,0,0,L,1122011218,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930029,369491.00
04/10/2019 17:00,2,3.818,ACTIVE,217.35,357.08,60.038,1554930003,"201051344000633","174011545737251",31.41,21.00,0,331.83,392.85,121.5,115.3,0.548,1241850.2,1241850.2,47528,0,0,0,L,1122011218,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930030,369492.00
04/10/2019 17:00,2,3.756,ACTIVE,215.77,353.17,60.028,1554930003,"201051344000955","174011545737251",31.61,21.50,0,335.44,380.82,120.3,114.2,0.548,1264535.3,1264535.3,23575,0,0,0,L,1122011218,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930031,369493.00
04/10/2019 17:00,2,3.773,ACTIVE,217.35,355.58,60.033,1554930003,"201051344000648","174011545737251",31.43,16.30,0,338.74,385.33,120.0,113.9,0.548,1255678.6,1255678.6,47036,0,0,0,L,1122011218,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930032,369494.00
04/10/2019 17:00,2,3.873,ACTIVE,217.80,355.28,60.049,1554930003,"201051344000645","174011545737251",30.83,19.80,0,339.04,385.03,120.9,114.8,0.535,1260478.2,1260478.2,46997,0,0,0,L,1122011218,1,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930033,369495.00
04/10/2019 17:00,2,3.865,ACTIVE,217.80,356.18,60.038,1554930003,"201051344000569","174011545737251",30.91,17.30,0,331.83,390.74,120.9,114.8,0.561,1276517.7,1276517.7,15212,0,0,0,L,1122011218,1,123.36,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930034,369496.00
04/10/2019 17:00,2,3.867,ACTIVE,217.80,361.29,60.028,1554930003,"179051228000119","174011545737251",31.11,23.00,0,339.04,387.44,121.9,115.7,0.575,63720.3,63720.3,15302,0,0,0,L,46974696,1,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930036,369497.00
04/10/2019 17:15,2,3.268,ACTIVE,217.35,353.47,59.990,1554930904,"201051344000579","174011545737251",31.73,13.00,0,339.34,386.23,105.0,99.4,0.482,1276290.7,1276290.7,15662,0,0,0,L,1122011218,1,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930905,369498.00
04/10/2019 17:15,2,3.316,ACTIVE,215.77,351.07,59.985,1554930904,"201051344001025","174011545737251",31.37,17.50,0,334.84,381.73,105.4,99.8,0.473,1258668.9,1258668.9,23588,0,0,0,L,1122011218,1,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930906,369499.00
04/10/2019 17:15,2,3.164,ACTIVE,216.00,351.97,60.038,1554930904,"201051344001093","174011545737251",31.49,13.30,0,334.84,380.22,100.9,95.4,0.446,1242708.9,1242708.9,23622,0,0,0,L,1122011218,1,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930907,369500.00
04/10/2019 17:15,2,3.264,ACTIVE,217.13,353.17,60.001,1554930904,"201051344000458","174011545737251",31.27,20.00,0,339.04,383.83,103.3,97.8,0.473,1259588.2,1259588.2,15409,0,0,0,L,1122011218,1,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930908,369501.00
04/10/2019 17:15,2,3.240,ACTIVE,215.32,351.97,60.001,1554930904,"201051344000890","174011545737251",31.63,12.70,0,333.63,380.82,103.8,98.2,0.468,1257259.1,1257259.1,23539,0,0,0,L,1122011218,1,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930909,369502.00
04/10/2019 17:15,2,3.279,ACTIVE,217.13,360.08,60.001,1554930904,"201051344000988","174011545737251",20.52,11.30,0,318.91,398.26,68.2,63.9,0.566,973192.1,973192.1,15731,0,0,0,L,1122011218,1,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930910,369503.00
04/10/2019 17:15,2,3.230,ACTIVE,216.22,351.97,60.006,1554930904,"201051344000582","174011545737251",31.09,15.30,0,334.54,381.73,101.8,96.3,0.464,1236389.9,1236389.9,23510,0,0,0,L,1122011218,1,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930911,369504.00
04/10/2019 17:15,2,3.213,ACTIVE,216.22,352.57,59.975,1554930904,"201051344000868","174011545737251",31.19,14.00,0,335.14,385.03,101.5,96.0,0.460,1244712.9,1244712.9,47460,0,0,0,L,1122011218,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930912,369505.00
04/10/2019 17:15,2,3.197,ACTIVE,217.35,354.37,60.001,1554930904,"201051344000576","174011545737251",30.95,17.00,0,337.84,385.33,100.3,94.9,0.473,1262878.5,1262878.5,19495,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930913,369506.00
04/10/2019 17:15,2,3.236,ACTIVE,217.35,354.67,59.975,1554930904,"201051344001158","174011545737251",30.91,14.30,0,338.74,384.73,101.3,95.8,0.468,1239721.9,1239721.9,15720,0,0,0,L,1122011218,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930915,369507.00
04/10/2019 17:15,2,3.182,ACTIVE,216.00,351.67,60.001,1554930904,"201051344000917","174011545737251",31.31,21.00,0,334.54,380.22,100.9,95.5,0.460,1254472.6,1254472.6,23391,0,0,0,L,1122011218,1,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930917,369508.00
04/10/2019 17:15,2,3.229,ACTIVE,215.77,356.48,59.996,1554930904,"201051344000417","174011545737251",20.32,12.00,0,334.84,392.55,66.5,62.3,0.557,1007796.1,1007796.1,23580,0,0,0,L,1122011218,1,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930918,369509.00
04/10/2019 17:15,2,3.191,ACTIVE,215.54,352.87,59.996,1554930904,"201051344000685","174011545737251",31.51,13.00,0,335.44,381.42,101.9,96.4,0.491,1259055.2,1259055.2,23603,0,0,0,L,1122011218,1,124.27,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930920,369510.00
04/10/2019 17:15,2,3.223,ACTIVE,216.22,353.47,60.012,1554930904,"201051344000651","174011545737251",31.29,20.70,0,335.14,382.63,102.2,96.7,0.460,1251808.5,1251808.5,23573,0,0,0,L,1122011218,1,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930922,369511.00
04/10/2019 17:15,2,3.211,ACTIVE,216.00,353.77,60.006,1554930904,"201051344000594","174011545737251",31.71,16.00,0,335.44,384.43,103.1,97.6,0.460,1265659.7,1265659.7,47403,0,0,0,L,1122011218,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930923,369512.00
04/10/2019 17:15,2,3.164,ACTIVE,217.13,354.07,60.049,1554930904,"201051344000469","174011545737251",31.31,13.30,0,338.44,385.33,100.4,94.9,0.473,1244255.1,1244255.1,15696,0,0,0,L,1122011218,1,122.91,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930925,369513.00
04/10/2019 17:15,2,3.307,ACTIVE,216.00,352.87,60.006,1554930904,"201051344000585","174011545737251",31.09,15.00,0,334.54,382.93,104.2,98.6,0.477,1264882.9,1264882.9,23630,0,0,0,L,1122011218,1,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930926,369514.00
04/10/2019 17:15,2,3.199,ACTIVE,217.58,355.88,60.001,1554930904,"201051344000853","174011545737251",31.31,17.50,0,338.74,384.73,101.4,95.9,0.451,1267641.8,1267641.8,15296,0,0,0,L,1122011218,1,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930928,369515.00
04/10/2019 17:15,2,3.174,ACTIVE,215.54,351.37,60.017,1554930904,"201051344001145","174011545737251",31.55,13.30,0,335.14,382.63,101.4,95.9,0.468,1267361.2,1267361.2,23547,0,0,0,L,1122011218,1,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930929,369516.00
04/10/2019 17:15,2,3.176,ACTIVE,216.00,353.17,59.996,1554930904,"201051344000438","174011545737251",31.73,15.00,0,336.64,382.63,102.0,96.6,0.473,1260146.7,1260146.7,23581,0,0,0,L,1122011218,1,124.27,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930930,369517.00
04/10/2019 17:15,2,3.217,ACTIVE,216.00,351.07,60.006,1554930904,"201051344001135","174011545737251",31.31,21.00,0,334.84,379.32,102.0,96.5,0.451,1247062.6,1247062.6,23534,0,0,0,L,1122011218,1,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930930,369518.00
04/10/2019 17:15,2,3.209,ACTIVE,217.13,353.17,60.017,1554930904,"201051344000983","174011545737251",31.37,16.30,0,338.14,385.03,102.0,96.5,0.482,1265778.9,1265778.9,15294,0,0,0,L,1122011218,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930931,369519.00
04/10/2019 17:15,2,3.223,ACTIVE,216.22,351.37,60.017,1554930904,"201051344001203","174011545737251",31.25,18.30,0,335.14,381.12,102.0,96.6,0.460,1254793.1,1254793.1,23587,0,0,0,L,1122011218,1,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930932,369520.00
04/10/2019 17:15,2,3.148,ACTIVE,215.32,350.17,60.006,1554930904,"201051344001230","174011545737251",31.31,12.00,0,334.24,381.42,99.9,94.5,0.442,1251721.7,1251721.7,23406,0,0,0,L,1122011218,1,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930933,369521.00
04/10/2019 17:15,2,3.209,ACTIVE,215.32,351.37,60.006,1554930904,"201051344000646","174011545737251",31.31,14.30,0,334.24,380.82,101.8,96.3,0.477,1244714.7,1244714.7,23556,0,0,0,L,1122011218,1,124.04,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930934,369522.00
04/10/2019 17:15,2,3.221,ACTIVE,216.67,351.37,59.996,1554930904,"201051344000867","174011545737251",31.11,17.00,0,335.44,383.53,101.5,96.1,0.455,1243028.0,1243028.0,47483,0,0,0,L,1122011218,1,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930935,369523.00
04/10/2019 17:15,2,3.203,ACTIVE,216.90,354.67,60.012,1554930904,"201051344000633","174011545737251",31.43,20.00,0,337.84,383.53,102.0,96.5,0.460,1241876.9,1241876.9,47529,0,0,0,L,1122011218,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930936,369524.00
04/10/2019 17:15,2,3.205,ACTIVE,215.32,350.77,60.006,1554930904,"201051344000955","174011545737251",31.19,20.30,0,335.14,380.22,101.3,95.9,0.464,1264561.8,1264561.8,23576,0,0,0,L,1122011218,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930937,369525.00
04/10/2019 17:15,2,3.119,ACTIVE,216.90,352.27,60.006,1554930904,"201051344000648","174011545737251",31.71,15.50,0,338.74,384.73,100.1,94.7,0.460,1255704.9,1255704.9,47037,0,0,0,L,1122011218,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930938,369526.00
04/10/2019 17:15,2,3.223,ACTIVE,217.35,354.07,60.006,1554930904,"201051344000645","174011545737251",30.77,17.50,0,339.04,385.33,100.5,95.1,0.455,1260504.7,1260504.7,46998,0,0,0,L,1122011218,1,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930939,369527.00
04/10/2019 17:15,2,3.184,ACTIVE,216.90,353.17,60.012,1554930904,"201051344000569","174011545737251",31.25,15.50,0,338.44,385.33,100.8,95.3,0.468,1276544.3,1276544.3,15213,0,0,0,L,1122011218,1,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930940,369528.00
04/10/2019 17:15,2,3.230,ACTIVE,217.35,358.28,60.001,1554930904,"179051228000119","174011545737251",31.17,21.50,0,339.34,386.23,102.0,96.5,0.477,63728.5,63728.5,15303,0,0,0,L,46974696,1,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554930941,369529.00
04/10/2019 17:30,2,2.637,ACTIVE,216.45,351.37,60.033,1554931804,"201051344000579","174011545737251",31.81,12.00,0,338.44,379.62,85.0,80.1,0.380,1276311.5,1276311.5,15663,0,0,0,L,1122011218,1,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931805,369530.00
04/10/2019 17:30,2,2.697,ACTIVE,215.54,348.66,60.028,1554931804,"201051344001025","174011545737251",31.17,15.80,0,335.74,374.81,85.2,80.3,0.384,1258689.8,1258689.8,23589,0,0,0,L,1122011218,1,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931806,369531.00
04/10/2019 17:30,2,2.504,ACTIVE,215.77,354.07,60.012,1554931804,"201051344001093","174011545737251",32.05,12.70,0,317.40,389.54,81.3,76.5,0.358,1242728.9,1242728.9,23623,0,0,0,L,1122011218,1,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931808,369532.00
04/10/2019 17:30,2,2.621,ACTIVE,216.45,350.47,60.017,1554931804,"201051344000458","174011545737251",31.47,18.00,0,322.81,397.35,83.5,78.7,0.384,1259608.7,1259608.7,15410,0,0,0,L,1122011218,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931809,369533.00
04/10/2019 17:30,2,2.609,ACTIVE,215.32,352.57,59.996,1554931804,"201051344000890","174011545737251",31.89,12.30,0,335.14,375.41,84.3,79.5,0.376,1257279.7,1257279.7,23540,0,0,0,L,1122011218,1,123.81,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931810,369534.00
04/10/2019 17:30,2,2.656,ACTIVE,216.22,356.78,60.022,1554931804,"201051344000988","174011545737251",20.57,10.30,0,335.74,391.64,55.4,51.5,0.455,973205.5,973205.5,15732,0,0,0,L,1122011218,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931811,369535.00
04/10/2019 17:30,2,2.604,ACTIVE,216.22,349.86,59.975,1554931804,"201051344000582","174011545737251",31.39,14.30,0,318.00,392.55,82.8,78.0,0.380,1236410.1,1236410.1,23511,0,0,0,L,1122011218,1,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931811,369536.00
04/10/2019 17:30,2,2.615,ACTIVE,216.00,350.17,60.001,1554931804,"201051344000868","174011545737251",31.37,13.00,0,317.70,396.15,83.2,78.3,0.376,1244733.2,1244733.2,47461,0,0,0,L,1122011218,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931812,369537.00
04/10/2019 17:30,2,2.598,ACTIVE,216.90,352.87,60.022,1554931804,"201051344000576","174011545737251",31.31,15.00,0,321.01,397.05,82.4,77.6,0.380,1262898.6,1262898.6,19496,0,0,0,L,1122011218,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931813,369538.00
04/10/2019 17:30,2,2.631,ACTIVE,216.45,350.77,60.017,1554931804,"201051344001158","174011545737251",31.21,12.30,0,320.11,397.66,83.2,78.4,0.380,1239742.2,1239742.2,15721,0,0,0,L,1122011218,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931814,369539.00
04/10/2019 17:30,2,2.584,ACTIVE,215.77,350.17,60.017,1554931804,"201051344000917","174011545737251",31.61,19.00,0,320.71,389.84,82.7,77.9,0.371,1254492.7,1254492.7,23392,0,0,0,L,1122011218,1,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931815,369540.00
04/10/2019 17:30,2,2.664,ACTIVE,215.54,353.47,60.038,1554931804,"201051344000417","174011545737251",20.40,11.00,0,333.93,383.83,55.1,51.2,0.455,1007809.3,1007809.3,23581,0,0,0,L,1122011218,1,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931817,369541.00
04/10/2019 17:30,2,2.643,ACTIVE,215.54,350.77,60.022,1554931804,"201051344000685","174011545737251",31.41,11.70,0,318.91,390.74,84.1,79.2,0.402,1259075.6,1259075.6,23604,0,0,0,L,1122011218,1,124.27,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931818,369542.00
04/10/2019 17:30,2,2.691,ACTIVE,216.00,350.17,60.022,1554931804,"201051344000651","174011545737251",31.07,18.30,0,337.84,375.41,84.7,79.8,0.384,1251829.0,1251829.0,23574,0,0,0,L,1122011218,1,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931819,369543.00
04/10/2019 17:30,2,2.668,ACTIVE,215.54,352.57,60.017,1554931804,"201051344000594","174011545737251",31.81,14.30,0,334.54,376.31,86.0,81.1,0.380,1265680.4,1265680.4,47404,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931820,369544.00
04/10/2019 17:30,2,2.635,ACTIVE,216.45,351.37,60.038,1554931804,"201051344000469","174011545737251",31.47,11.70,0,317.70,397.05,84.1,79.2,0.389,1244275.2,1244275.2,15697,0,0,0,L,1122011218,1,122.68,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931821,369545.00
04/10/2019 17:30,2,2.721,ACTIVE,216.00,351.07,60.022,1554931804,"201051344000585","174011545737251",31.63,13.30,0,337.24,375.41,87.2,82.3,0.398,1264903.8,1264903.8,23631,0,0,0,L,1122011218,1,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931822,369546.00
04/10/2019 17:30,2,2.682,ACTIVE,216.90,351.07,60.022,1554931804,"201051344000853","174011545737251",31.17,15.50,0,338.74,377.52,84.6,79.8,0.389,1267662.2,1267662.2,15297,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931823,369547.00
04/10/2019 17:30,2,2.623,ACTIVE,215.54,350.47,60.012,1554931804,"201051344001145","174011545737251",31.67,10.70,0,318.91,392.25,84.1,79.3,0.380,1267381.3,1267381.3,23548,0,0,0,L,1122011218,1,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931824,369548.00
04/10/2019 17:30,2,2.645,ACTIVE,215.77,350.17,60.012,1554931804,"201051344000438","174011545737251",31.65,14.00,0,336.94,375.11,84.8,80.0,0.384,1260167.1,1260167.1,23582,0,0,0,L,1122011218,1,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931825,369549.00
04/10/2019 17:30,2,2.635,ACTIVE,215.54,350.47,60.017,1554931804,"201051344001135","174011545737251",31.65,19.30,0,335.14,372.71,84.5,79.6,0.371,1247082.9,1247082.9,23535,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931826,369550.00
04/10/2019 17:30,2,2.646,ACTIVE,216.45,350.47,60.028,1554931804,"201051344000983","174011545737251",31.31,15.30,0,335.74,377.52,83.9,79.1,0.393,1265799.2,1265799.2,15295,0,0,0,L,1122011218,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931827,369551.00
04/10/2019 17:30,2,2.639,ACTIVE,215.77,349.26,60.012,1554931804,"201051344001203","174011545737251",31.37,16.70,0,320.41,391.04,83.9,79.1,0.376,1254813.3,1254813.3,23588,0,0,0,L,1122011218,1,124.27,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931828,369552.00
04/10/2019 17:30,2,2.551,ACTIVE,215.09,349.56,60.017,1554931804,"201051344001230","174011545737251",31.65,10.30,0,321.61,390.44,81.8,77.0,0.367,1251741.4,1251741.4,23407,0,0,0,L,1122011218,1,123.81,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931829,369553.00
04/10/2019 17:30,2,2.598,ACTIVE,215.32,350.47,60.043,1554931804,"201051344000646","174011545737251",31.61,13.00,0,318.91,391.64,83.2,78.3,0.389,1244734.8,1244734.8,23557,0,0,0,L,1122011218,1,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931830,369554.00
04/10/2019 17:30,2,2.594,ACTIVE,216.00,349.56,60.022,1554931804,"201051344000867","174011545737251",31.59,15.00,0,318.61,396.45,83.0,78.2,0.367,1243048.2,1243048.2,47484,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931831,369555.00
04/10/2019 17:30,2,2.611,ACTIVE,216.45,350.77,60.017,1554931804,"201051344000633","174011545737251",31.57,18.70,0,323.11,395.85,83.5,78.7,0.376,1241897.2,1241897.2,47530,0,0,0,L,1122011218,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931832,369556.00
04/10/2019 17:30,2,2.600,ACTIVE,215.09,349.56,60.022,1554931804,"201051344000955","174011545737251",31.59,18.00,0,321.91,392.25,83.2,78.3,0.380,1264582.0,1264582.0,23577,0,0,0,L,1122011218,1,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931833,369557.00
04/10/2019 17:30,2,2.592,ACTIVE,216.45,349.56,60.022,1554931804,"201051344000648","174011545737251",31.35,14.00,0,318.61,396.75,82.3,77.6,0.376,1255724.9,1255724.9,47038,0,0,0,L,1122011218,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931834,369558.00
04/10/2019 17:30,2,2.617,ACTIVE,216.45,349.56,60.043,1554931804,"201051344000645","174011545737251",31.19,16.30,0,321.31,398.26,82.8,78.0,0.376,1260524.8,1260524.8,46999,0,0,0,L,1122011218,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931835,369559.00
04/10/2019 17:30,2,2.617,ACTIVE,216.45,349.56,60.017,1554931804,"201051344000569","174011545737251",31.31,14.00,0,319.21,397.05,83.1,78.3,0.380,1276564.5,1276564.5,15214,0,0,0,L,1122011218,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931836,369560.00
04/10/2019 17:30,2,2.656,ACTIVE,216.67,354.67,60.028,1554931804,"179051228000119","174011545737251",31.43,19.80,0,339.65,379.02,84.5,79.7,0.393,63749.0,63749.0,15304,0,0,0,L,46974696,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554931837,369561.00
04/10/2019 17:45,2,2.152,ACTIVE,215.54,360.99,60.006,1554932704,"201051344000579","174011545737251",31.77,10.00,0,320.71,396.75,69.2,64.9,0.561,1276329.2,1276329.2,15665,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932706,369562.00
04/10/2019 17:45,2,2.182,ACTIVE,214.87,359.18,60.006,1554932704,"201051344001025","174011545737251",31.29,12.70,0,320.11,391.04,69.2,64.8,0.561,1258707.5,1258707.5,23591,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932707,369563.00
04/10/2019 17:45,2,2.074,ACTIVE,215.09,359.78,60.001,1554932704,"201051344001093","174011545737251",31.53,10.30,0,321.31,390.74,66.3,62.0,0.526,1242745.8,1242745.8,23625,0,0,0,L,1122011218,1,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932709,369564.00
04/10/2019 17:45,2,2.127,ACTIVE,215.54,359.78,60.001,1554932704,"201051344000458","174011545737251",31.33,14.70,0,319.51,394.65,67.5,63.3,0.561,1259626.1,1259626.1,15412,0,0,0,L,1122011218,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932711,369565.00
04/10/2019 17:45,2,2.152,ACTIVE,214.41,358.28,59.985,1554932704,"201051344000890","174011545737251",31.45,10.00,0,320.11,390.14,68.6,64.3,0.552,1257297.3,1257297.3,23542,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932712,369566.00
04/10/2019 17:45,2,2.160,ACTIVE,215.54,354.67,60.001,1554932704,"201051344000988","174011545737251",20.52,9.30,0,336.04,381.73,44.9,41.4,0.362,973216.8,973216.8,15734,0,0,0,L,1122011218,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932714,369567.00
04/10/2019 17:45,2,2.115,ACTIVE,215.32,359.78,60.001,1554932704,"201051344000582","174011545737251",31.33,11.30,0,318.61,393.45,67.2,62.9,0.539,1236427.3,1236427.3,23513,0,0,0,L,1122011218,1,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932716,369568.00
04/10/2019 17:45,2,2.143,ACTIVE,214.87,359.18,60.006,1554932704,"201051344000868","174011545737251",31.15,10.30,0,318.30,392.85,67.6,63.3,0.548,1244750.5,1244750.5,47463,0,0,0,L,1122011218,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932717,369569.00
04/10/2019 17:45,2,2.096,ACTIVE,216.00,358.88,60.001,1554932704,"201051344000576","174011545737251",31.51,12.00,0,319.81,394.65,66.9,62.6,0.544,1262915.7,1262915.7,19497,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932718,369570.00
04/10/2019 17:45,2,2.121,ACTIVE,215.54,357.98,60.006,1554932704,"201051344001158","174011545737251",31.31,9.70,0,318.00,394.95,67.3,63.0,0.548,1239759.5,1239759.5,15722,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932720,369571.00
04/10/2019 17:45,2,2.100,ACTIVE,215.09,357.98,60.006,1554932704,"201051344000917","174011545737251",31.23,15.30,0,323.72,390.14,66.4,62.2,0.539,1254509.9,1254509.9,23393,0,0,0,L,1122011218,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932721,369572.00
04/10/2019 17:45,2,2.154,ACTIVE,214.87,351.97,59.969,1554932704,"201051344000417","174011545737251",20.46,10.00,0,334.24,376.62,44.6,41.2,0.358,1007820.6,1007820.6,23582,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932722,369573.00
04/10/2019 17:45,2,2.125,ACTIVE,214.87,358.88,60.001,1554932704,"201051344000685","174011545737251",31.33,9.70,0,319.21,391.04,67.4,63.1,0.566,1259093.0,1259093.0,23605,0,0,0,L,1122011218,1,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932723,369574.00
04/10/2019 17:45,2,2.098,ACTIVE,215.09,360.08,60.006,1554932704,"201051344000651","174011545737251",31.87,15.30,0,320.11,393.15,67.8,63.6,0.548,1251846.5,1251846.5,23575,0,0,0,L,1122011218,1,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932724,369575.00
04/10/2019 17:45,2,2.141,ACTIVE,214.64,358.88,60.006,1554932704,"201051344000594","174011545737251",31.61,11.00,0,319.21,393.75,68.5,64.2,0.539,1265698.2,1265698.2,47405,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932725,369576.00
04/10/2019 17:45,2,2.117,ACTIVE,215.54,358.58,60.006,1554932704,"201051344000469","174011545737251",31.29,9.70,0,317.10,395.85,67.1,62.9,0.557,1244292.6,1244292.6,15698,0,0,0,L,1122011218,1,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932725,369577.00
04/10/2019 17:45,2,2.195,ACTIVE,215.32,359.18,60.022,1554932704,"201051344000585","174011545737251",31.21,11.30,0,320.41,391.94,69.4,65.0,0.566,1264921.7,1264921.7,23632,0,0,0,L,1122011218,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932726,369578.00
04/10/2019 17:45,2,2.133,ACTIVE,216.00,359.18,60.012,1554932704,"201051344000853","174011545737251",31.29,12.00,0,321.61,394.95,67.6,63.3,0.566,1267679.6,1267679.6,15298,0,0,0,L,1122011218,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932727,369579.00
04/10/2019 17:45,2,2.084,ACTIVE,214.87,359.18,59.980,1554932704,"201051344001145","174011545737251",31.53,8.50,0,320.41,391.64,66.5,62.3,0.539,1267398.6,1267398.6,23550,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932729,369580.00
04/10/2019 17:45,2,2.119,ACTIVE,215.09,360.08,60.028,1554932704,"201051344000438","174011545737251",31.71,11.30,0,319.21,393.75,68.0,63.7,0.557,1260184.6,1260184.6,23584,0,0,0,L,1122011218,1,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932731,369581.00
