ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 17:45,2,2.121,ACTIVE,214.64,358.58,60.006,1554932704,"201051344001135","174011545737251",31.55,15.80,0,320.11,388.34,67.8,63.6,0.539,1247100.4,1247100.4,23537,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932732,369582.00
04/10/2019 17:45,2,2.127,ACTIVE,215.54,359.78,60.012,1554932704,"201051344000983","174011545737251",31.33,12.30,0,318.91,394.95,67.5,63.3,0.561,1265816.5,1265816.5,15297,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932734,369583.00
04/10/2019 17:45,2,2.115,ACTIVE,215.09,359.18,59.975,1554932704,"201051344001203","174011545737251",31.49,13.70,0,320.71,391.64,67.5,63.2,0.548,1254830.7,1254830.7,23590,0,0,0,L,1122011218,1,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932736,369584.00
04/10/2019 17:45,2,2.061,ACTIVE,214.64,358.28,60.012,1554932704,"201051344001230","174011545737251",31.55,8.00,0,321.91,392.25,65.8,61.6,0.535,1251758.3,1251758.3,23409,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932737,369585.00
04/10/2019 17:45,2,2.123,ACTIVE,214.41,360.08,60.012,1554932704,"201051344000646","174011545737251",31.33,10.30,0,316.20,390.74,67.3,63.1,0.552,1244752.1,1244752.1,23559,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932739,369586.00
04/10/2019 17:45,2,2.102,ACTIVE,215.32,357.98,60.012,1554932704,"201051344000867","174011545737251",31.69,11.70,0,320.11,393.75,67.4,63.2,0.539,1243065.4,1243065.4,47485,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932740,369587.00
04/10/2019 17:45,2,2.145,ACTIVE,215.32,358.28,60.006,1554932704,"201051344000633","174011545737251",31.15,15.30,0,320.41,393.75,67.7,63.4,0.535,1241914.5,1241914.5,47531,0,0,0,L,1122011218,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932741,369588.00
04/10/2019 17:45,2,2.139,ACTIVE,214.41,357.08,60.006,1554932704,"201051344000955","174011545737251",31.39,14.70,0,319.21,390.74,68.1,63.8,0.561,1264599.4,1264599.4,23578,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932741,369589.00
04/10/2019 17:45,2,2.098,ACTIVE,215.54,357.68,60.022,1554932704,"201051344000648","174011545737251",31.63,10.70,0,318.91,394.65,67.2,62.9,0.548,1255742.0,1255742.0,47039,0,0,0,L,1122011218,1,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932742,369590.00
04/10/2019 17:45,2,2.146,ACTIVE,215.54,358.28,60.001,1554932704,"201051344000645","174011545737251",30.99,13.70,0,320.11,394.35,67.4,63.1,0.539,1260542.0,1260542.0,47000,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932743,369591.00
04/10/2019 17:45,2,2.145,ACTIVE,215.32,358.28,60.022,1554932704,"201051344000569","174011545737251",31.29,11.70,0,320.41,394.35,67.9,63.6,0.552,1276581.8,1276581.8,15215,0,0,0,L,1122011218,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932744,369592.00
04/10/2019 17:45,2,2.174,ACTIVE,215.77,363.09,60.001,1554932704,"179051228000119","174011545737251",31.57,16.00,0,325.22,394.05,69.5,65.2,0.566,63766.7,63766.7,15305,0,0,0,L,46974696,1,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554932745,369593.00
04/10/2019 18:00,2,2.182,ACTIVE,215.54,359.48,60.028,1554933604,"201051344000579","174011545737251",31.67,8.50,0,337.24,393.75,69.9,65.6,0.561,1276345.5,1276345.5,15666,0,0,0,L,1122011218,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933605,369594.00
04/10/2019 18:00,2,2.199,ACTIVE,215.09,358.88,60.028,1554933604,"201051344001025","174011545737251",31.65,10.70,0,336.94,389.84,70.5,66.1,0.561,1258723.9,1258723.9,23592,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933606,369595.00
04/10/2019 18:00,2,2.105,ACTIVE,214.87,358.58,60.012,1554933604,"201051344001093","174011545737251",31.67,9.00,0,337.54,388.04,67.5,63.3,0.530,1242761.6,1242761.6,23626,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933607,369596.00
04/10/2019 18:00,2,2.180,ACTIVE,215.32,357.68,60.033,1554933604,"201051344000458","174011545737251",31.15,12.70,0,336.64,391.34,68.8,64.5,0.561,1259642.1,1259642.1,15413,0,0,0,L,1122011218,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933608,369597.00
04/10/2019 18:00,2,2.182,ACTIVE,214.64,357.98,60.028,1554933604,"201051344000890","174011545737251",31.71,9.00,0,336.04,390.44,70.1,65.7,0.561,1257313.6,1257313.6,23543,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933609,369598.00
04/10/2019 18:00,2,2.195,ACTIVE,215.32,353.47,60.022,1554933604,"201051344000988","174011545737251",20.54,8.50,0,336.64,377.52,45.6,42.1,0.371,973227.3,973227.3,15735,0,0,0,L,1122011218,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933610,369599.00
04/10/2019 18:00,2,2.160,ACTIVE,215.32,359.78,60.022,1554933604,"201051344000582","174011545737251",31.37,10.00,0,336.94,389.84,68.6,64.3,0.544,1236443.2,1236443.2,23514,0,0,0,L,1122011218,1,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933611,369600.00
04/10/2019 18:00,2,2.166,ACTIVE,215.09,357.98,60.028,1554933604,"201051344000868","174011545737251",31.19,9.00,0,335.74,391.34,68.5,64.1,0.552,1244766.4,1244766.4,47464,0,0,0,L,1122011218,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933612,369601.00
04/10/2019 18:00,2,2.109,ACTIVE,215.77,359.18,60.033,1554933604,"201051344000576","174011545737251",31.75,10.70,0,335.74,391.34,67.9,63.6,0.552,1262931.4,1262931.4,19498,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933613,369602.00
04/10/2019 18:00,2,2.154,ACTIVE,215.54,358.58,60.028,1554933604,"201051344001158","174011545737251",31.31,9.00,0,336.34,391.94,68.3,64.0,0.557,1239775.3,1239775.3,15723,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933614,369603.00
04/10/2019 18:00,2,2.145,ACTIVE,215.09,359.18,60.033,1554933604,"201051344000917","174011545737251",31.39,13.70,0,335.14,388.04,68.2,63.9,0.552,1254525.6,1254525.6,23394,0,0,0,L,1122011218,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933615,369604.00
04/10/2019 18:00,2,2.178,ACTIVE,215.09,352.27,60.028,1554933604,"201051344000417","174011545737251",20.67,9.30,0,335.74,371.21,45.6,42.1,0.362,1007831.0,1007831.0,23583,0,0,0,L,1122011218,1,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933616,369605.00
04/10/2019 18:00,2,2.174,ACTIVE,214.87,357.98,60.028,1554933604,"201051344000685","174011545737251",31.53,8.50,0,334.84,389.54,69.4,65.0,0.588,1259109.0,1259109.0,23606,0,0,0,L,1122011218,1,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933617,369606.00
04/10/2019 18:00,2,2.209,ACTIVE,215.09,359.18,60.033,1554933604,"201051344000651","174011545737251",31.27,12.70,0,337.24,390.44,69.9,65.6,0.566,1251862.7,1251862.7,23576,0,0,0,L,1122011218,1,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933618,369607.00
04/10/2019 18:00,2,2.186,ACTIVE,214.64,358.58,60.038,1554933604,"201051344000594","174011545737251",31.63,9.70,0,334.24,391.64,70.0,65.7,0.552,1265714.4,1265714.4,47406,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933619,369608.00
04/10/2019 18:00,2,2.131,ACTIVE,215.77,360.08,60.049,1554933604,"201051344000469","174011545737251",31.77,8.50,0,336.04,393.15,68.5,64.2,0.570,1244308.5,1244308.5,15699,0,0,0,L,1122011218,1,122.46,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933620,369609.00
04/10/2019 18:00,2,2.256,ACTIVE,215.32,359.48,60.028,1554933604,"201051344000585","174011545737251",31.33,10.00,0,336.64,390.44,71.5,67.1,0.583,1264938.3,1264938.3,23633,0,0,0,L,1122011218,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933621,369610.00
04/10/2019 18:00,2,2.188,ACTIVE,216.00,360.08,60.033,1554933604,"201051344000853","174011545737251",31.23,10.30,0,336.34,392.25,69.2,64.9,0.570,1267695.7,1267695.7,15299,0,0,0,L,1122011218,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933622,369611.00
04/10/2019 18:00,2,2.148,ACTIVE,214.87,357.98,60.033,1554933604,"201051344001145","174011545737251",31.57,7.70,0,337.24,390.14,68.7,64.4,0.552,1267414.4,1267414.4,23551,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933623,369612.00
04/10/2019 18:00,2,2.152,ACTIVE,215.09,360.69,60.038,1554933604,"201051344000438","174011545737251",31.87,10.00,0,337.84,391.04,69.5,65.1,0.557,1260200.7,1260200.7,23585,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933624,369613.00
04/10/2019 18:00,2,2.184,ACTIVE,214.64,357.68,60.028,1554933604,"201051344001135","174011545737251",31.35,14.00,0,336.94,388.34,69.3,64.9,0.548,1247116.4,1247116.4,23538,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933625,369614.00
04/10/2019 18:00,2,2.150,ACTIVE,215.54,357.98,60.038,1554933604,"201051344000983","174011545737251",31.53,10.70,0,336.64,392.55,68.7,64.4,0.575,1265832.4,1265832.4,15298,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933626,369615.00
04/10/2019 18:00,2,2.184,ACTIVE,215.09,358.28,60.043,1554933604,"201051344001203","174011545737251",30.99,11.70,0,337.24,388.94,68.6,64.3,0.561,1254846.6,1254846.6,23591,0,0,0,L,1122011218,1,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933627,369616.00
04/10/2019 18:00,2,2.092,ACTIVE,214.41,357.08,60.033,1554933604,"201051344001230","174011545737251",31.55,7.00,0,336.04,388.64,66.9,62.6,0.539,1251773.8,1251773.8,23410,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933628,369617.00
04/10/2019 18:00,2,2.152,ACTIVE,214.41,358.58,60.033,1554933604,"201051344000646","174011545737251",31.41,9.30,0,335.74,389.24,68.4,64.1,0.570,1244767.9,1244767.9,23560,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933628,369618.00
04/10/2019 18:00,2,2.127,ACTIVE,215.32,359.78,60.033,1554933604,"201051344000867","174011545737251",31.61,10.30,0,334.24,391.04,68.0,63.8,0.548,1243081.3,1243081.3,47487,0,0,0,L,1122011218,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933630,369619.00
04/10/2019 18:00,2,2.135,ACTIVE,215.77,360.08,60.043,1554933604,"201051344000633","174011545737251",31.67,13.30,0,335.14,390.74,68.5,64.2,0.552,1241930.4,1241930.4,47533,0,0,0,L,1122011218,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933632,369620.00
04/10/2019 18:00,2,2.143,ACTIVE,214.41,358.88,60.075,1554933604,"201051344000955","174011545737251",31.61,12.70,0,335.44,389.24,68.7,64.3,0.566,1264615.3,1264615.3,23580,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933633,369621.00
04/10/2019 18:00,2,2.131,ACTIVE,215.32,358.88,60.049,1554933604,"201051344000648","174011545737251",31.39,9.70,0,336.04,391.94,67.8,63.5,0.548,1255757.8,1255757.8,47041,0,0,0,L,1122011218,1,122.23,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933635,369622.00
04/10/2019 18:00,2,2.162,ACTIVE,215.77,360.08,60.043,1554933604,"201051344000645","174011545737251",31.09,12.00,0,336.34,391.94,68.0,63.8,0.552,1260557.8,1260557.8,47002,0,0,0,L,1122011218,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933636,369623.00
04/10/2019 18:00,2,2.150,ACTIVE,215.54,358.88,60.043,1554933604,"201051344000569","174011545737251",31.55,10.30,0,335.74,392.25,68.7,64.4,0.561,1276597.7,1276597.7,15216,0,0,0,L,1122011218,1,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933637,369624.00
04/10/2019 18:00,2,2.203,ACTIVE,215.77,364.59,60.043,1554933604,"179051228000119","174011545737251",31.49,14.00,0,333.93,391.94,70.3,65.9,0.592,63783.0,63783.0,15306,0,0,0,L,46974696,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554933638,369625.00
04/10/2019 18:15,2,1.951,ACTIVE,215.54,357.98,59.985,1554934504,"201051344000579","174011545737251",31.79,7.70,0,337.54,392.85,62.8,58.7,0.491,1276361.0,1276361.0,15667,0,0,0,L,1122011218,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934505,369626.00
04/10/2019 18:15,2,2.002,ACTIVE,214.64,355.58,60.028,1554934504,"201051344001025","174011545737251",31.49,9.70,0,336.04,387.44,63.9,59.7,0.508,1258739.6,1258739.6,23593,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934506,369627.00
04/10/2019 18:15,2,1.908,ACTIVE,214.87,356.78,59.985,1554934504,"201051344001093","174011545737251",31.37,8.50,0,336.34,386.23,60.6,56.6,0.473,1242776.6,1242776.6,23627,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934507,369628.00
04/10/2019 18:15,2,1.945,ACTIVE,215.54,359.18,59.996,1554934504,"201051344000458","174011545737251",31.39,11.70,0,335.74,390.14,61.9,57.8,0.499,1259657.3,1259657.3,15414,0,0,0,L,1122011218,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934508,369629.00
04/10/2019 18:15,2,1.980,ACTIVE,214.41,354.97,59.980,1554934504,"201051344000890","174011545737251",31.47,7.70,0,334.84,387.74,63.2,59.1,0.499,1257329.1,1257329.1,23544,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934509,369630.00
04/10/2019 18:15,2,1.961,ACTIVE,215.32,354.37,59.990,1554934504,"201051344000988","174011545737251",20.56,7.70,0,336.34,377.22,40.8,37.5,0.327,973237.2,973237.2,15736,0,0,0,L,1122011218,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934510,369631.00
04/10/2019 18:15,2,1.941,ACTIVE,215.32,357.08,59.948,1554934504,"201051344000582","174011545737251",31.41,9.00,0,336.64,389.24,61.8,57.7,0.495,1236458.3,1236458.3,23515,0,0,0,L,1122011218,1,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934511,369632.00
04/10/2019 18:15,2,1.916,ACTIVE,214.87,357.98,59.990,1554934504,"201051344000868","174011545737251",31.45,8.00,0,333.93,389.84,61.1,57.0,0.499,1244781.5,1244781.5,47465,0,0,0,L,1122011218,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934512,369633.00
04/10/2019 18:15,2,1.912,ACTIVE,215.77,360.69,59.969,1554934504,"201051344000576","174011545737251",31.35,9.70,0,336.94,390.74,60.8,56.7,0.508,1262946.4,1262946.4,19499,0,0,0,L,1122011218,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934513,369634.00
04/10/2019 18:15,2,1.939,ACTIVE,215.54,359.48,59.996,1554934504,"201051344001158","174011545737251",31.09,7.70,0,334.54,390.44,61.1,57.0,0.499,1239790.4,1239790.4,15724,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934513,369635.00
04/10/2019 18:15,2,1.953,ACTIVE,214.87,356.18,59.996,1554934504,"201051344000917","174011545737251",31.29,12.30,0,335.14,386.23,61.9,57.8,0.508,1254540.7,1254540.7,23395,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934514,369636.00
04/10/2019 18:15,2,1.984,ACTIVE,214.87,351.07,59.990,1554934504,"201051344000417","174011545737251",20.52,8.50,0,335.44,371.51,41.2,37.9,0.327,1007841.0,1007841.0,23584,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934516,369637.00
04/10/2019 18:15,2,1.973,ACTIVE,214.64,356.78,59.990,1554934504,"201051344000685","174011545737251",31.35,7.30,0,334.54,386.53,62.6,58.5,0.530,1259124.4,1259124.4,23607,0,0,0,L,1122011218,1,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934517,369638.00
04/10/2019 18:15,2,1.992,ACTIVE,215.09,356.48,59.990,1554934504,"201051344000651","174011545737251",31.29,11.70,0,337.24,389.24,63.1,59.0,0.504,1251878.2,1251878.2,23577,0,0,0,L,1122011218,1,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934518,369639.00
04/10/2019 18:15,2,1.961,ACTIVE,214.64,357.68,59.990,1554934504,"201051344000594","174011545737251",31.65,8.50,0,335.44,390.14,62.9,58.8,0.482,1265729.9,1265729.9,47407,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934519,369640.00
04/10/2019 18:15,2,1.932,ACTIVE,215.54,357.68,59.996,1554934504,"201051344000469","174011545737251",31.41,7.70,0,336.04,390.44,61.5,57.4,0.504,1244323.6,1244323.6,15700,0,0,0,L,1122011218,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934520,369641.00
04/10/2019 18:15,2,2.025,ACTIVE,215.09,357.68,59.990,1554934504,"201051344000585","174011545737251",31.65,9.00,0,336.64,390.14,64.9,60.7,0.526,1264954.2,1264954.2,23634,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934521,369642.00
04/10/2019 18:15,2,1.941,ACTIVE,216.00,360.08,59.996,1554934504,"201051344000853","174011545737251",31.53,9.30,0,336.64,391.04,62.0,57.9,0.495,1267711.0,1267711.0,15300,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934522,369643.00
04/10/2019 18:15,2,1.953,ACTIVE,214.64,355.58,59.990,1554934504,"201051344001145","174011545737251",31.43,7.00,0,336.04,388.64,62.2,58.1,0.504,1267429.7,1267429.7,23552,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934523,369644.00
04/10/2019 18:15,2,1.934,ACTIVE,214.87,358.58,59.980,1554934504,"201051344000438","174011545737251",31.83,9.00,0,337.84,389.24,62.4,58.3,0.499,1260216.1,1260216.1,23586,0,0,0,L,1122011218,1,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934524,369645.00
04/10/2019 18:15,2,1.949,ACTIVE,214.64,354.97,59.985,1554934504,"201051344001135","174011545737251",31.49,12.30,0,336.34,386.23,62.2,58.1,0.486,1247131.8,1247131.8,23539,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934525,369646.00
04/10/2019 18:15,2,1.936,ACTIVE,215.32,357.98,59.996,1554934504,"201051344000983","174011545737251",31.37,9.70,0,335.44,390.44,61.5,57.4,0.517,1265847.7,1265847.7,15299,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934526,369647.00
04/10/2019 18:15,2,1.920,ACTIVE,215.09,355.88,59.996,1554934504,"201051344001203","174011545737251",31.65,10.30,0,336.34,387.74,61.5,57.4,0.499,1254861.8,1254861.8,23592,0,0,0,L,1122011218,1,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934527,369648.00
04/10/2019 18:15,2,1.879,ACTIVE,214.64,355.88,59.996,1554934504,"201051344001230","174011545737251",31.57,6.70,0,334.24,385.93,60.1,56.1,0.486,1251788.7,1251788.7,23411,0,0,0,L,1122011218,1,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934528,369649.00
04/10/2019 18:15,2,1.938,ACTIVE,214.41,355.88,60.006,1554934504,"201051344000646","174011545737251",31.33,8.50,0,333.93,386.23,61.5,57.4,0.517,1244783.1,1244783.1,23561,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934529,369650.00
04/10/2019 18:15,2,1.914,ACTIVE,215.32,357.38,60.006,1554934504,"201051344000867","174011545737251",31.37,9.70,0,336.04,389.54,60.9,56.8,0.446,1243096.3,1243096.3,47488,0,0,0,L,1122011218,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934530,369651.00
04/10/2019 18:15,2,1.906,ACTIVE,215.54,360.69,59.996,1554934504,"201051344000633","174011545737251",31.69,11.70,0,336.04,389.24,61.1,57.1,0.513,1241945.6,1241945.6,47534,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934530,369652.00
04/10/2019 18:15,2,1.918,ACTIVE,214.41,355.58,59.990,1554934504,"201051344000955","174011545737251",31.57,11.30,0,336.04,386.23,61.3,57.3,0.495,1264630.5,1264630.5,23581,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934531,369653.00
04/10/2019 18:15,2,1.898,ACTIVE,215.32,358.58,59.996,1554934504,"201051344000648","174011545737251",31.41,8.50,0,337.24,390.14,60.4,56.4,0.491,1255772.7,1255772.7,47042,0,0,0,L,1122011218,1,122.23,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934532,369654.00
04/10/2019 18:15,2,1.912,ACTIVE,215.54,358.88,59.990,1554934504,"201051344000645","174011545737251",31.27,11.00,0,336.94,390.74,60.5,56.5,0.468,1260572.8,1260572.8,47003,0,0,0,L,1122011218,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934533,369655.00
04/10/2019 18:15,2,1.938,ACTIVE,215.32,358.28,59.996,1554934504,"201051344000569","174011545737251",31.17,9.70,0,336.04,390.74,61.2,57.2,0.482,1276612.9,1276612.9,15217,0,0,0,L,1122011218,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934534,369656.00
04/10/2019 18:15,2,1.969,ACTIVE,215.77,362.49,59.990,1554934504,"179051228000119","174011545737251",31.51,13.00,0,335.14,391.94,62.9,58.8,0.508,63798.6,63798.6,15307,0,0,0,L,46974696,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554934535,369657.00
04/10/2019 18:30,2,1.693,ACTIVE,215.32,355.58,59.990,1554935404,"201051344000579","174011545737251",31.79,7.00,0,336.34,386.53,54.6,50.8,0.429,1276373.2,1276373.2,15668,0,0,0,L,1122011218,1,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935405,369658.00
04/10/2019 18:30,2,1.730,ACTIVE,214.64,353.77,60.006,1554935404,"201051344001025","174011545737251",31.63,8.00,0,332.73,383.53,55.4,51.6,0.438,1258751.9,1258751.9,23594,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935406,369659.00
04/10/2019 18:30,2,1.633,ACTIVE,214.87,356.78,60.006,1554935404,"201051344001093","174011545737251",31.87,7.70,0,334.54,380.52,52.7,49.0,0.411,1242788.3,1242788.3,23628,0,0,0,L,1122011218,1,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935407,369660.00
04/10/2019 18:30,2,1.684,ACTIVE,215.09,352.57,60.012,1554935404,"201051344000458","174011545737251",31.55,10.30,0,335.44,387.14,53.8,50.0,0.433,1259669.3,1259669.3,15415,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935408,369661.00
04/10/2019 18:30,2,1.699,ACTIVE,214.64,356.48,60.012,1554935404,"201051344000890","174011545737251",31.87,7.00,0,334.54,382.93,54.9,51.0,0.429,1257341.3,1257341.3,23545,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935409,369662.00
04/10/2019 18:30,2,1.703,ACTIVE,214.87,349.56,60.001,1554935404,"201051344000988","174011545737251",20.52,7.00,0,324.62,373.91,35.4,32.2,0.283,973245.0,973245.0,15737,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935410,369663.00
04/10/2019 18:30,2,1.699,ACTIVE,215.32,354.07,60.006,1554935404,"201051344000582","174011545737251",31.19,7.70,0,333.93,382.93,53.7,49.9,0.424,1236470.2,1236470.2,23516,0,0,0,L,1122011218,1,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935411,369664.00
04/10/2019 18:30,2,1.678,ACTIVE,214.87,352.57,60.065,1554935404,"201051344000868","174011545737251",31.25,7.30,0,335.74,384.73,53.2,49.4,0.420,1244793.3,1244793.3,47466,0,0,0,L,1122011218,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935412,369665.00
04/10/2019 18:30,2,1.662,ACTIVE,215.32,354.07,60.059,1554935404,"201051344000576","174011545737251",31.35,8.50,0,333.93,385.93,52.8,49.0,0.429,1262958.2,1262958.2,19500,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935413,369666.00
04/10/2019 18:30,2,1.646,ACTIVE,215.32,354.37,60.017,1554935404,"201051344001158","174011545737251",31.69,6.70,0,333.33,386.23,52.8,49.1,0.424,1239802.2,1239802.2,15725,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935414,369667.00
04/10/2019 18:30,2,1.676,ACTIVE,215.09,353.77,60.028,1554935404,"201051344000917","174011545737251",31.45,11.00,0,334.84,382.03,53.4,49.6,0.424,1254552.5,1254552.5,23396,0,0,0,L,1122011218,1,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935415,369668.00
04/10/2019 18:30,2,1.715,ACTIVE,214.87,349.26,60.022,1554935404,"201051344000417","174011545737251",20.61,7.30,0,324.32,368.20,35.8,32.7,0.278,1007848.7,1007848.7,23585,0,0,0,L,1122011218,1,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935416,369669.00
04/10/2019 18:30,2,1.701,ACTIVE,214.87,354.07,60.022,1554935404,"201051344000685","174011545737251",31.35,6.70,0,335.14,382.03,54.1,50.3,0.455,1259136.3,1259136.3,23608,0,0,0,L,1122011218,1,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935417,369670.00
04/10/2019 18:30,2,1.713,ACTIVE,215.09,354.37,60.012,1554935404,"201051344000651","174011545737251",31.57,10.00,0,333.33,383.23,54.8,50.9,0.438,1251890.3,1251890.3,23578,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935418,369671.00
04/10/2019 18:30,2,1.707,ACTIVE,214.41,353.17,60.012,1554935404,"201051344000594","174011545737251",31.45,7.30,0,333.63,384.13,54.4,50.6,0.420,1265742.0,1265742.0,47408,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935420,369672.00
04/10/2019 18:30,2,1.652,ACTIVE,215.32,356.78,60.017,1554935404,"201051344000469","174011545737251",31.87,6.70,0,332.13,387.14,53.4,49.6,0.438,1244335.5,1244335.5,15701,0,0,0,L,1122011218,1,122.01,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935421,369673.00
04/10/2019 18:30,2,1.768,ACTIVE,215.09,354.97,60.006,1554935404,"201051344000585","174011545737251",31.59,8.00,0,334.24,383.23,56.6,52.7,0.446,1264966.7,1264966.7,23635,0,0,0,L,1122011218,1,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935422,369674.00
04/10/2019 18:30,2,1.688,ACTIVE,215.77,354.37,60.017,1554935404,"201051344000853","174011545737251",31.65,8.00,0,336.34,385.93,54.2,50.4,0.433,1267723.0,1267723.0,15301,0,0,0,L,1122011218,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935423,369675.00
04/10/2019 18:30,2,1.688,ACTIVE,214.87,354.37,60.006,1554935404,"201051344001145","174011545737251",31.57,6.30,0,334.24,383.23,54.0,50.2,0.433,1267441.5,1267441.5,23553,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935424,369676.00
04/10/2019 18:30,2,1.686,ACTIVE,214.87,356.48,60.028,1554935404,"201051344000438","174011545737251",31.87,8.00,0,335.74,385.03,54.4,50.6,0.429,1260228.2,1260228.2,23587,0,0,0,L,1122011218,1,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935424,369677.00
04/10/2019 18:30,2,1.709,ACTIVE,214.64,352.87,60.022,1554935404,"201051344001135","174011545737251",31.33,10.70,0,334.54,381.42,54.2,50.4,0.429,1247143.8,1247143.8,23540,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935425,369678.00
04/10/2019 18:30,2,1.682,ACTIVE,215.32,353.77,59.996,1554935404,"201051344000983","174011545737251",31.61,8.50,0,335.74,385.93,53.9,50.1,0.451,1265859.5,1265859.5,15300,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935426,369679.00
04/10/2019 18:30,2,1.699,ACTIVE,215.09,353.47,60.054,1554935404,"201051344001203","174011545737251",31.25,8.50,0,335.44,382.33,53.8,50.0,0.438,1254873.6,1254873.6,23593,0,0,0,L,1122011218,1,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935427,369680.00
04/10/2019 18:30,2,1.631,ACTIVE,214.64,354.67,59.985,1554935404,"201051344001230","174011545737251",31.75,6.00,0,334.24,380.22,52.5,48.7,0.415,1251800.2,1251800.2,23412,0,0,0,L,1122011218,1,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935428,369681.00
04/10/2019 18:30,2,1.680,ACTIVE,214.41,354.67,60.017,1554935404,"201051344000646","174011545737251",31.63,7.30,0,334.54,382.93,53.8,50.0,0.446,1244795.0,1244795.0,23562,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935429,369682.00
04/10/2019 18:30,2,1.662,ACTIVE,215.09,353.17,60.022,1554935404,"201051344000867","174011545737251",31.65,9.00,0,334.84,385.63,53.4,49.6,0.415,1243108.1,1243108.1,47489,0,0,0,L,1122011218,1,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935430,369683.00
04/10/2019 18:30,2,1.672,ACTIVE,215.32,354.67,60.006,1554935404,"201051344000633","174011545737251",31.65,10.00,0,333.33,385.33,53.6,49.8,0.429,1241957.4,1241957.4,47535,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935431,369684.00
04/10/2019 18:30,2,1.662,ACTIVE,214.41,356.18,60.022,1554935404,"201051344000955","174011545737251",31.81,10.00,0,334.24,381.73,53.6,49.8,0.433,1264642.3,1264642.3,23582,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935432,369685.00
04/10/2019 18:30,2,1.658,ACTIVE,215.32,353.17,60.022,1554935404,"201051344000648","174011545737251",31.55,7.30,0,330.03,385.33,53.0,49.2,0.424,1255784.5,1255784.5,47043,0,0,0,L,1122011218,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935433,369686.00
04/10/2019 18:30,2,1.664,ACTIVE,215.32,352.87,60.006,1554935404,"201051344000645","174011545737251",31.47,9.70,0,330.33,385.63,53.1,49.3,0.420,1260584.5,1260584.5,47004,0,0,0,L,1122011218,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935434,369687.00
04/10/2019 18:30,2,1.699,ACTIVE,215.09,353.77,60.012,1554935404,"201051344000569","174011545737251",31.29,8.50,0,334.54,387.14,53.8,50.0,0.433,1276624.8,1276624.8,15218,0,0,0,L,1122011218,1,122.01,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935435,369688.00
04/10/2019 18:30,2,1.732,ACTIVE,215.54,357.38,60.006,1554935404,"179051228000119","174011545737251",31.63,11.70,0,330.03,388.34,55.5,51.6,0.442,63810.8,63810.8,15308,0,0,0,L,46974696,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554935436,369689.00
04/10/2019 18:45,2,1.123,ACTIVE,214.41,349.86,60.038,1554936304,"201051344000579","174011545737251",31.69,6.30,0,333.93,380.52,36.1,32.9,0.270,1276383.6,1276383.6,15669,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936305,369690.00
04/10/2019 18:45,2,1.199,ACTIVE,213.96,346.86,60.012,1554936304,"201051344001025","174011545737251",20.48,7.70,0,335.74,379.32,24.9,22.1,0.159,1258762.5,1258762.5,23595,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936306,369691.00
04/10/2019 18:45,2,1.096,ACTIVE,214.19,347.16,60.049,1554936304,"201051344001093","174011545737251",31.29,7.30,0,333.33,377.82,34.7,31.6,0.252,1242798.3,1242798.3,23629,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936307,369692.00
04/10/2019 18:45,2,1.117,ACTIVE,214.41,345.96,60.043,1554936304,"201051344000458","174011545737251",30.97,9.70,0,333.93,377.82,35.1,31.9,0.274,1259679.5,1259679.5,15416,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936308,369693.00
04/10/2019 18:45,2,1.135,ACTIVE,213.96,346.86,60.038,1554936304,"201051344000890","174011545737251",31.39,6.70,0,333.93,378.42,36.1,32.9,0.265,1257351.8,1257351.8,23546,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936309,369694.00
04/10/2019 18:45,2,1.131,ACTIVE,213.74,344.15,60.043,1554936304,"201051344000988","174011545737251",20.00,7.00,0,333.93,366.40,22.9,20.2,0.172,973251.5,973251.5,15738,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936310,369695.00
04/10/2019 18:45,2,1.096,ACTIVE,214.41,347.46,60.038,1554936304,"201051344000582","174011545737251",31.35,7.30,0,334.84,377.52,34.8,31.7,0.265,1236480.4,1236480.4,23517,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936311,369696.00
04/10/2019 18:45,2,1.098,ACTIVE,213.96,346.26,59.996,1554936304,"201051344000868","174011545737251",31.29,7.00,0,333.33,375.41,34.8,31.7,0.261,1244803.4,1244803.4,47467,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936312,369697.00
04/10/2019 18:45,2,1.086,ACTIVE,214.87,347.46,60.049,1554936304,"201051344000576","174011545737251",31.39,8.00,0,334.84,376.92,34.5,31.4,0.261,1262968.2,1262968.2,19501,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936313,369698.00
04/10/2019 18:45,2,1.080,ACTIVE,214.41,346.26,60.043,1554936304,"201051344001158","174011545737251",31.35,6.70,0,334.24,376.01,34.3,31.2,0.265,1239812.2,1239812.2,15726,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936314,369699.00
04/10/2019 18:45,2,1.080,ACTIVE,213.96,347.16,60.038,1554936304,"201051344000917","174011545737251",31.31,10.30,0,334.84,377.82,34.2,31.1,0.261,1254562.6,1254562.6,23397,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936315,369700.00
04/10/2019 18:45,2,1.145,ACTIVE,214.19,343.55,60.059,1554936304,"201051344000417","174011545737251",20.28,7.00,0,335.44,364.59,23.5,20.8,0.172,1007855.4,1007855.4,23586,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936316,369701.00
04/10/2019 18:45,2,1.105,ACTIVE,214.19,348.06,60.070,1554936304,"201051344000685","174011545737251",31.19,6.30,0,335.14,377.22,35.0,31.8,0.283,1259146.6,1259146.6,23609,0,0,0,L,1122011218,1,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936317,369702.00
04/10/2019 18:45,2,1.119,ACTIVE,214.19,347.16,60.033,1554936304,"201051344000651","174011545737251",31.23,9.30,0,335.44,377.22,35.4,32.3,0.265,1251900.7,1251900.7,23579,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936318,369703.00
04/10/2019 18:45,2,1.117,ACTIVE,213.74,345.66,60.033,1554936304,"201051344000594","174011545737251",31.25,7.00,0,332.13,379.92,35.4,32.3,0.265,1265752.3,1265752.3,47409,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936319,369704.00
04/10/2019 18:45,2,1.082,ACTIVE,214.41,350.17,60.033,1554936304,"201051344000469","174011545737251",31.77,6.30,0,333.93,378.12,34.8,31.7,0.274,1244345.6,1244345.6,15702,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936320,369705.00
04/10/2019 18:45,2,1.150,ACTIVE,214.19,347.46,60.033,1554936304,"201051344000585","174011545737251",31.31,7.70,0,335.74,381.42,36.5,33.3,0.283,1264977.4,1264977.4,23636,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936321,369706.00
04/10/2019 18:45,2,1.117,ACTIVE,214.87,347.76,60.022,1554936304,"201051344000853","174011545737251",31.11,7.70,0,335.74,377.82,35.3,32.1,0.270,1267733.2,1267733.2,15302,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936322,369707.00
04/10/2019 18:45,2,1.084,ACTIVE,214.19,347.16,60.033,1554936304,"201051344001145","174011545737251",31.31,6.00,0,334.84,379.02,34.4,31.3,0.265,1267451.7,1267451.7,23554,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936323,369708.00
04/10/2019 18:45,2,1.115,ACTIVE,214.19,347.76,60.033,1554936304,"201051344000438","174011545737251",31.49,7.30,0,333.93,381.73,35.6,32.4,0.270,1260238.4,1260238.4,23588,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936324,369709.00
04/10/2019 18:45,2,1.100,ACTIVE,213.74,347.76,60.033,1554936304,"201051344001135","174011545737251",31.51,10.00,0,333.63,379.62,35.1,32.0,0.261,1247154.0,1247154.0,23541,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936325,369710.00
04/10/2019 18:45,2,1.098,ACTIVE,214.41,346.86,60.033,1554936304,"201051344000983","174011545737251",31.31,8.00,0,334.54,378.72,34.8,31.7,0.274,1265869.7,1265869.7,15301,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936326,369711.00
04/10/2019 18:45,2,1.076,ACTIVE,214.19,348.06,60.033,1554936304,"201051344001203","174011545737251",31.59,8.00,0,335.44,378.42,34.5,31.3,0.270,1254883.7,1254883.7,23594,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936327,369712.00
04/10/2019 18:45,2,1.051,ACTIVE,213.74,347.46,60.017,1554936304,"201051344001230","174011545737251",31.51,5.50,0,333.03,378.12,33.5,30.5,0.247,1251810.0,1251810.0,23413,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936328,369713.00
04/10/2019 18:45,2,1.102,ACTIVE,213.51,346.26,60.028,1554936304,"201051344000646","174011545737251",31.01,7.00,0,333.03,378.42,34.7,31.5,0.270,1244805.1,1244805.1,23563,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936328,369714.00
04/10/2019 18:45,2,1.100,ACTIVE,214.64,345.66,60.038,1554936304,"201051344000867","174011545737251",31.03,8.00,0,333.63,376.92,34.6,31.5,0.256,1243118.1,1243118.1,47490,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936329,369715.00
04/10/2019 18:45,2,1.082,ACTIVE,214.64,348.96,60.033,1554936304,"201051344000633","174011545737251",31.55,9.00,0,334.84,376.92,34.6,31.5,0.265,1241967.5,1241967.5,47536,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936330,369716.00
04/10/2019 18:45,2,1.094,ACTIVE,213.51,348.36,60.022,1554936304,"201051344000955","174011545737251",31.49,9.30,0,333.93,378.42,34.9,31.8,0.265,1264652.4,1264652.4,23583,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936331,369717.00
04/10/2019 18:45,2,1.100,ACTIVE,214.41,345.96,60.038,1554936304,"201051344000648","174011545737251",31.09,7.00,0,334.24,377.52,34.6,31.5,0.265,1255794.4,1255794.4,47044,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936332,369718.00
04/10/2019 18:45,2,1.104,ACTIVE,214.64,346.86,60.033,1554936304,"201051344000645","174011545737251",30.63,9.30,0,334.84,376.31,34.3,31.2,0.261,1260594.5,1260594.5,47005,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936333,369719.00
04/10/2019 18:45,2,1.113,ACTIVE,214.41,346.26,60.054,1554936304,"201051344000569","174011545737251",30.99,8.00,0,333.63,377.22,35.0,31.8,0.270,1276634.9,1276634.9,15219,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936334,369720.00
04/10/2019 18:45,2,1.168,ACTIVE,214.87,349.86,60.033,1554936304,"179051228000119","174011545737251",31.03,11.30,0,335.74,381.42,36.8,33.6,0.274,63821.3,63821.3,15309,0,0,0,L,46974696,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554936335,369721.00
04/10/2019 19:00,2,0.904,ACTIVE,214.41,345.66,60.033,1554937204,"201051344000579","174011545737251",31.49,6.00,0,335.14,367.60,28.9,26.0,0.203,1276391.1,1276391.1,15670,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937205,369722.00
04/10/2019 19:00,2,0.895,ACTIVE,213.74,343.85,60.033,1554937204,"201051344001025","174011545737251",31.35,6.70,0,333.03,364.59,28.4,25.5,0.208,1258769.9,1258769.9,23596,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937206,369723.00
04/10/2019 19:00,2,0.887,ACTIVE,213.96,345.06,60.038,1554937204,"201051344001093","174011545737251",31.41,6.70,0,333.03,363.39,28.2,25.3,0.190,1242805.5,1242805.5,23630,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937207,369724.00
