ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 19:00,2,0.889,ACTIVE,214.19,343.25,60.033,1554937204,"201051344000458","174011545737251",30.99,8.50,0,333.63,363.99,27.9,25.0,0.208,1259686.7,1259686.7,15417,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937208,369725.00
04/10/2019 19:00,2,0.902,ACTIVE,213.74,345.66,60.043,1554937204,"201051344000890","174011545737251",31.51,6.30,0,333.03,366.40,28.8,25.9,0.203,1257359.3,1257359.3,23547,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937209,369726.00
04/10/2019 19:00,2,0.869,ACTIVE,214.19,343.25,60.043,1554937204,"201051344000988","174011545737251",20.48,6.00,0,332.13,356.78,18.1,15.5,0.133,973256.0,973256.0,15739,0,0,0,L,1122011218,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937210,369727.00
04/10/2019 19:00,2,0.871,ACTIVE,214.41,344.76,60.043,1554937204,"201051344000582","174011545737251",31.17,6.70,0,333.63,362.79,27.6,24.7,0.194,1236487.6,1236487.6,23518,0,0,0,L,1122011218,1,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937211,369728.00
04/10/2019 19:00,2,0.877,ACTIVE,214.19,343.55,60.038,1554937204,"201051344000868","174011545737251",31.17,6.30,0,333.33,362.79,27.7,24.8,0.199,1244810.6,1244810.6,47468,0,0,0,L,1122011218,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937211,369729.00
04/10/2019 19:00,2,0.873,ACTIVE,214.87,345.96,60.043,1554937204,"201051344000576","174011545737251",31.25,7.00,0,334.24,363.39,27.6,24.8,0.203,1262975.3,1262975.3,19502,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937212,369730.00
04/10/2019 19:00,2,0.871,ACTIVE,214.41,344.15,60.043,1554937204,"201051344001158","174011545737251",30.89,6.00,0,333.03,361.89,27.2,24.4,0.203,1239819.2,1239819.2,15727,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937213,369731.00
04/10/2019 19:00,2,0.852,ACTIVE,213.96,344.76,60.038,1554937204,"201051344000917","174011545737251",31.25,9.00,0,333.63,363.39,27.0,24.1,0.190,1254569.6,1254569.6,23398,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937214,369732.00
04/10/2019 19:00,2,0.924,ACTIVE,213.96,341.75,60.038,1554937204,"201051344000417","174011545737251",20.02,6.30,0,333.03,354.67,18.8,16.2,0.124,1007860.1,1007860.1,23587,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937215,369733.00
04/10/2019 19:00,2,0.875,ACTIVE,213.96,344.76,60.038,1554937204,"201051344000685","174011545737251",31.19,6.00,0,333.03,363.99,27.6,24.7,0.208,1259153.7,1259153.7,23610,0,0,0,L,1122011218,1,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937217,369734.00
04/10/2019 19:00,2,0.893,ACTIVE,213.96,345.06,60.043,1554937204,"201051344000651","174011545737251",30.97,7.70,0,333.93,363.39,28.0,25.1,0.203,1251907.9,1251907.9,23580,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937218,369735.00
04/10/2019 19:00,2,0.895,ACTIVE,213.96,344.45,60.028,1554937204,"201051344000594","174011545737251",31.19,6.30,0,333.03,365.80,28.3,25.4,0.203,1265759.6,1265759.6,47410,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937219,369736.00
04/10/2019 19:00,2,0.875,ACTIVE,214.41,345.66,60.038,1554937204,"201051344000469","174011545737251",31.45,5.50,0,335.14,366.70,27.9,25.0,0.208,1244352.8,1244352.8,15703,0,0,0,L,1122011218,1,121.78,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937220,369737.00
04/10/2019 19:00,2,0.898,ACTIVE,213.96,344.76,60.028,1554937204,"201051344000585","174011545737251",31.29,7.00,0,333.33,366.40,28.5,25.6,0.203,1264984.8,1264984.8,23637,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937221,369738.00
04/10/2019 19:00,2,0.885,ACTIVE,214.87,345.66,60.006,1554937204,"201051344000853","174011545737251",30.93,6.70,0,335.74,364.29,27.7,24.8,0.203,1267740.4,1267740.4,15303,0,0,0,L,1122011218,1,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937222,369739.00
04/10/2019 19:00,2,0.844,ACTIVE,213.96,346.56,60.028,1554937204,"201051344001145","174011545737251",31.61,5.00,0,334.24,365.49,27.1,24.2,0.199,1267458.7,1267458.7,23555,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937223,369740.00
04/10/2019 19:00,2,0.891,ACTIVE,213.96,345.36,60.065,1554937204,"201051344000438","174011545737251",31.41,6.70,0,334.24,367.30,28.4,25.5,0.212,1260245.8,1260245.8,23589,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937224,369741.00
04/10/2019 19:00,2,0.879,ACTIVE,213.74,343.55,60.022,1554937204,"201051344001135","174011545737251",31.21,8.50,0,333.93,364.89,27.8,24.9,0.194,1247161.2,1247161.2,23542,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937225,369742.00
04/10/2019 19:00,2,0.857,ACTIVE,214.41,346.56,60.070,1554937204,"201051344000983","174011545737251",31.53,7.00,0,333.03,365.19,27.4,24.5,0.208,1265876.8,1265876.8,15302,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937226,369743.00
04/10/2019 19:00,2,0.865,ACTIVE,213.96,343.55,60.022,1554937204,"201051344001203","174011545737251",31.11,7.00,0,334.24,365.19,27.3,24.4,0.208,1254890.8,1254890.8,23595,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937227,369744.00
04/10/2019 19:00,2,0.850,ACTIVE,213.51,342.65,60.033,1554937204,"201051344001230","174011545737251",31.01,5.00,0,333.93,364.59,26.7,23.8,0.194,1251816.9,1251816.9,23414,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937228,369745.00
04/10/2019 19:00,2,0.877,ACTIVE,213.29,343.85,60.033,1554937204,"201051344000646","174011545737251",30.75,6.00,0,333.03,364.59,27.4,24.5,0.208,1244812.2,1244812.2,23564,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937229,369746.00
04/10/2019 19:00,2,0.877,ACTIVE,214.41,342.65,60.022,1554937204,"201051344000867","174011545737251",31.13,7.30,0,333.03,361.89,27.7,24.8,0.199,1243125.2,1243125.2,47491,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937229,369747.00
04/10/2019 19:00,2,0.857,ACTIVE,214.64,348.66,60.033,1554937204,"201051344000633","174011545737251",31.67,7.30,0,333.93,363.99,27.6,24.7,0.203,1241974.6,1241974.6,47537,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937230,369748.00
04/10/2019 19:00,2,0.877,ACTIVE,213.51,348.06,60.028,1554937204,"201051344000955","174011545737251",31.71,8.00,0,333.03,365.19,28.1,25.2,0.208,1264659.6,1264659.6,23584,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937231,369749.00
04/10/2019 19:00,2,0.877,ACTIVE,214.19,343.55,60.028,1554937204,"201051344000648","174011545737251",31.23,6.30,0,333.33,363.09,27.8,24.9,0.199,1255801.5,1255801.5,47045,0,0,0,L,1122011218,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937232,369750.00
04/10/2019 19:00,2,0.877,ACTIVE,214.64,344.45,60.028,1554937204,"201051344000645","174011545737251",30.73,8.00,0,334.24,363.09,27.3,24.4,0.199,1260601.5,1260601.5,47006,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937233,369751.00
04/10/2019 19:00,2,0.891,ACTIVE,214.19,343.85,60.033,1554937204,"201051344000569","174011545737251",30.97,7.00,0,332.43,364.29,27.9,25.1,0.208,1276642.1,1276642.1,15220,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937234,369752.00
04/10/2019 19:00,2,0.945,ACTIVE,214.64,347.16,60.028,1554937204,"179051228000119","174011545737251",30.83,10.30,0,334.54,367.30,29.6,26.6,0.208,63828.9,63828.9,15310,0,0,0,L,46974696,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554937235,369753.00
04/10/2019 19:15,2,0.740,ACTIVE,213.74,342.35,60.038,1554938104,"201051344000579","174011545737251",30.89,5.50,0,333.03,362.49,23.2,20.4,0.155,1276396.9,1276396.9,15671,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938106,369754.00
04/10/2019 19:15,2,0.719,ACTIVE,213.06,340.85,60.033,1554938104,"201051344001025","174011545737251",30.81,6.00,0,330.93,358.58,22.5,19.8,0.155,1258775.7,1258775.7,23597,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938107,369755.00
04/10/2019 19:15,2,0.727,ACTIVE,213.06,341.45,60.028,1554938104,"201051344001093","174011545737251",30.97,6.30,0,331.23,357.98,22.8,20.1,0.155,1242811.2,1242811.2,23631,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938108,369756.00
04/10/2019 19:15,2,0.705,ACTIVE,213.51,342.35,60.022,1554938104,"201051344000458","174011545737251",30.91,7.70,0,333.03,359.78,22.1,19.4,0.159,1259692.3,1259692.3,15418,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938108,369757.00
04/10/2019 19:15,2,0.709,ACTIVE,212.83,347.46,60.059,1554938104,"201051344000890","174011545737251",31.87,6.00,0,331.23,358.88,22.9,20.2,0.150,1257365.1,1257365.1,23548,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938109,369758.00
04/10/2019 19:15,2,0.703,ACTIVE,213.51,342.35,60.022,1554938104,"201051344000988","174011545737251",19.90,6.00,0,332.13,353.17,14.2,11.7,0.102,973259.5,973259.5,15740,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938110,369759.00
04/10/2019 19:15,2,0.709,ACTIVE,213.51,345.06,60.059,1554938104,"201051344000582","174011545737251",30.34,5.50,0,332.43,352.27,21.8,19.1,0.146,1236493.1,1236493.1,23520,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938112,369760.00
04/10/2019 19:15,2,0.697,ACTIVE,213.51,342.35,60.028,1554938104,"201051344000868","174011545737251",30.89,6.00,0,332.43,357.08,21.9,19.2,0.150,1244816.1,1244816.1,47469,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938113,369761.00
04/10/2019 19:15,2,0.695,ACTIVE,214.19,343.25,60.043,1554938104,"201051344000576","174011545737251",31.03,6.70,0,334.24,358.28,21.9,19.2,0.150,1262980.9,1262980.9,19503,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938114,369762.00
04/10/2019 19:15,2,0.688,ACTIVE,213.74,342.95,60.028,1554938104,"201051344001158","174011545737251",30.61,5.00,0,332.13,357.38,21.4,18.7,0.155,1239824.7,1239824.7,15728,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938115,369763.00
04/10/2019 19:15,2,0.689,ACTIVE,213.29,342.05,60.033,1554938104,"201051344000917","174011545737251",30.49,7.70,0,332.43,359.18,21.3,18.6,0.150,1254575.0,1254575.0,23399,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938116,369764.00
04/10/2019 19:15,2,0.746,ACTIVE,213.29,339.65,60.033,1554938104,"201051344000417","174011545737251",19.82,5.50,0,333.03,351.07,15.0,12.6,0.097,1007863.7,1007863.7,23588,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938117,369765.00
04/10/2019 19:15,2,0.699,ACTIVE,213.29,342.35,60.075,1554938104,"201051344000685","174011545737251",30.85,5.50,0,332.43,358.28,21.9,19.2,0.159,1259159.3,1259159.3,23611,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938118,369766.00
04/10/2019 19:15,2,0.707,ACTIVE,213.06,342.05,60.038,1554938104,"201051344000651","174011545737251",30.99,7.00,0,333.03,357.68,22.3,19.6,0.155,1251913.6,1251913.6,23581,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938119,369767.00
04/10/2019 19:15,2,0.705,ACTIVE,213.29,343.25,60.028,1554938104,"201051344000594","174011545737251",31.31,6.00,0,331.83,360.08,22.4,19.7,0.146,1265765.3,1265765.3,47411,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938120,369768.00
04/10/2019 19:15,2,0.693,ACTIVE,213.74,345.36,60.033,1554938104,"201051344000469","174011545737251",31.53,5.00,0,332.73,360.38,22.2,19.5,0.150,1244358.4,1244358.4,15704,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938121,369769.00
04/10/2019 19:15,2,0.717,ACTIVE,213.29,342.05,60.075,1554938104,"201051344000585","174011545737251",30.95,6.30,0,331.53,358.88,22.5,19.8,0.150,1264990.6,1264990.6,23638,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938122,369770.00
04/10/2019 19:15,2,0.697,ACTIVE,214.19,344.76,60.028,1554938104,"201051344000853","174011545737251",30.81,6.30,0,334.24,358.58,21.8,19.1,0.150,1267746.0,1267746.0,15304,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938123,369771.00
04/10/2019 19:15,2,0.676,ACTIVE,213.29,342.05,60.038,1554938104,"201051344001145","174011545737251",31.05,5.00,0,332.73,359.78,21.3,18.6,0.150,1267464.2,1267464.2,23556,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938125,369772.00
04/10/2019 19:15,2,0.713,ACTIVE,213.29,342.95,60.006,1554938104,"201051344000438","174011545737251",31.33,6.30,0,331.83,361.89,22.7,20.0,0.155,1260251.5,1260251.5,23590,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938126,369773.00
04/10/2019 19:15,2,0.695,ACTIVE,212.83,341.75,60.028,1554938104,"201051344001135","174011545737251",31.17,7.30,0,331.23,357.98,21.9,19.2,0.150,1247166.8,1247166.8,23543,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938127,369774.00
04/10/2019 19:15,2,0.691,ACTIVE,213.74,342.05,60.022,1554938104,"201051344000983","174011545737251",30.83,6.70,0,333.63,359.18,21.6,19.0,0.159,1265882.3,1265882.3,15303,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938128,369775.00
04/10/2019 19:15,2,0.691,ACTIVE,213.29,341.45,60.017,1554938104,"201051344001203","174011545737251",30.79,6.30,0,332.73,357.38,21.6,18.9,0.155,1254896.3,1254896.3,23596,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938129,369776.00
04/10/2019 19:15,2,0.672,ACTIVE,213.06,340.55,60.028,1554938104,"201051344001230","174011545737251",31.01,4.50,0,331.23,356.78,21.2,18.5,0.146,1251822.2,1251822.2,23415,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938130,369777.00
04/10/2019 19:15,2,0.691,ACTIVE,212.61,341.15,60.022,1554938104,"201051344000646","174011545737251",30.79,6.00,0,331.23,357.98,21.6,18.9,0.150,1244817.7,1244817.7,23565,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938131,369778.00
04/10/2019 19:15,2,0.678,ACTIVE,213.96,342.95,60.022,1554938104,"201051344000867","174011545737251",31.43,7.00,0,332.43,357.08,21.6,18.9,0.146,1243130.8,1243130.8,47492,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938132,369779.00
04/10/2019 19:15,2,0.693,ACTIVE,214.41,344.76,60.028,1554938104,"201051344000633","174011545737251",31.17,6.70,0,333.33,360.99,21.9,19.2,0.155,1241980.2,1241980.2,47538,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938133,369780.00
04/10/2019 19:15,2,0.715,ACTIVE,212.61,342.05,60.043,1554938104,"201051344000955","174011545737251",31.19,7.00,0,331.83,360.38,22.6,19.9,0.155,1264665.4,1264665.4,23585,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938134,369781.00
04/10/2019 19:15,2,0.705,ACTIVE,213.51,342.65,60.017,1554938104,"201051344000648","174011545737251",30.73,6.00,0,333.33,357.08,22.0,19.3,0.150,1255807.1,1255807.1,47046,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938135,369782.00
04/10/2019 19:15,2,0.691,ACTIVE,214.19,342.95,60.028,1554938104,"201051344000645","174011545737251",30.67,7.70,0,334.24,357.68,21.5,18.9,0.146,1260607.0,1260607.0,47007,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938136,369783.00
04/10/2019 19:15,2,0.709,ACTIVE,213.51,342.35,60.022,1554938104,"201051344000569","174011545737251",30.57,6.70,0,332.73,357.98,22.0,19.3,0.146,1276647.7,1276647.7,15221,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938137,369784.00
04/10/2019 19:15,2,0.799,ACTIVE,214.19,345.06,60.022,1554938104,"179051228000119","174011545737251",26.20,9.70,0,333.63,359.78,21.2,18.6,0.150,63835.0,63835.0,15311,0,0,0,L,46974696,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554938137,369785.00
04/10/2019 19:30,2,0.586,ACTIVE,213.51,339.65,60.028,1554939004,"201051344000579","174011545737251",30.20,5.00,0,333.03,360.38,18.0,15.4,0.106,1276401.4,1276401.4,15672,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939005,369786.00
04/10/2019 19:30,2,0.564,ACTIVE,212.83,338.74,60.017,1554939004,"201051344001025","174011545737251",30.18,5.50,0,331.53,353.17,17.3,14.8,0.106,1258779.9,1258779.9,23598,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939006,369787.00
04/10/2019 19:30,2,0.572,ACTIVE,213.06,339.65,60.054,1554939004,"201051344001093","174011545737251",30.85,6.00,0,332.13,352.27,17.9,15.4,0.102,1242815.6,1242815.6,23632,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939007,369788.00
04/10/2019 19:30,2,0.557,ACTIVE,213.29,339.04,60.028,1554939004,"201051344000458","174011545737251",30.26,7.30,0,333.03,354.97,17.1,14.6,0.106,1259696.5,1259696.5,15419,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939008,369789.00
04/10/2019 19:30,2,0.578,ACTIVE,212.83,338.44,60.022,1554939004,"201051344000890","174011545737251",30.67,5.50,0,331.83,356.78,18.0,15.5,0.106,1257369.5,1257369.5,23549,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939009,369790.00
04/10/2019 19:30,2,0.527,ACTIVE,213.29,339.65,59.996,1554939004,"201051344000988","174011545737251",20.12,5.00,0,331.83,350.47,10.8,8.5,0.075,973262.0,973262.0,15741,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939010,369791.00
04/10/2019 19:30,2,0.551,ACTIVE,213.51,339.95,60.012,1554939004,"201051344000582","174011545737251",30.36,5.50,0,333.03,352.57,17.0,14.5,0.097,1236497.3,1236497.3,23521,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939011,369792.00
04/10/2019 19:30,2,0.555,ACTIVE,213.29,339.34,60.033,1554939004,"201051344000868","174011545737251",30.00,5.50,0,332.43,353.47,16.9,14.4,0.106,1244820.3,1244820.3,47470,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939012,369793.00
04/10/2019 19:30,2,0.551,ACTIVE,214.19,340.85,60.017,1554939004,"201051344000576","174011545737251",30.57,6.00,0,333.03,354.67,17.1,14.6,0.106,1262985.0,1262985.0,19504,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939013,369794.00
04/10/2019 19:30,2,0.539,ACTIVE,213.74,339.65,60.054,1554939004,"201051344001158","174011545737251",30.08,4.50,0,333.03,353.17,16.4,14.0,0.106,1239828.7,1239828.7,15729,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939014,369795.00
04/10/2019 19:30,2,0.527,ACTIVE,213.29,339.34,60.022,1554939004,"201051344000917","174011545737251",31.01,7.30,0,330.93,352.57,16.6,14.1,0.097,1254579.1,1254579.1,23400,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939015,369796.00
04/10/2019 19:30,2,0.584,ACTIVE,213.29,338.44,60.049,1554939004,"201051344000417","174011545737251",19.96,5.00,0,332.13,347.46,11.8,9.5,0.062,1007866.4,1007866.4,23589,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939016,369797.00
04/10/2019 19:30,2,0.549,ACTIVE,213.29,340.55,60.017,1554939004,"201051344000685","174011545737251",30.42,5.00,0,332.13,353.47,17.0,14.5,0.110,1259163.5,1259163.5,23612,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939017,369798.00
04/10/2019 19:30,2,0.566,ACTIVE,213.29,339.95,60.043,1554939004,"201051344000651","174011545737251",30.10,6.00,0,332.43,351.67,17.3,14.8,0.106,1251917.8,1251917.8,23582,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939018,369799.00
04/10/2019 19:30,2,0.559,ACTIVE,213.06,339.04,60.028,1554939004,"201051344000594","174011545737251",30.89,5.50,0,331.83,356.18,17.5,15.0,0.106,1265769.6,1265769.6,47412,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939020,369800.00
04/10/2019 19:30,2,0.564,ACTIVE,213.51,339.65,60.001,1554939004,"201051344000469","174011545737251",30.34,4.50,0,332.73,353.77,17.4,14.9,0.110,1244362.7,1244362.7,15705,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939021,369801.00
04/10/2019 19:30,2,0.568,ACTIVE,213.29,340.25,60.028,1554939004,"201051344000585","174011545737251",29.96,6.00,0,331.83,352.27,17.3,14.8,0.110,1264994.9,1264994.9,23639,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939022,369802.00
04/10/2019 19:30,2,0.527,ACTIVE,214.19,341.75,60.049,1554939004,"201051344000853","174011545737251",31.41,5.50,0,334.24,356.78,16.8,14.3,0.093,1267750.1,1267750.1,15305,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939023,369803.00
04/10/2019 19:30,2,0.533,ACTIVE,213.29,340.55,60.070,1554939004,"201051344001145","174011545737251",30.12,4.50,0,333.03,353.47,16.3,13.8,0.102,1267468.2,1267468.2,23557,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939024,369804.00
04/10/2019 19:30,2,0.559,ACTIVE,213.06,340.25,60.012,1554939004,"201051344000438","174011545737251",31.15,5.50,0,332.13,354.37,17.6,15.1,0.106,1260255.9,1260255.9,23591,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939025,369805.00
04/10/2019 19:30,2,0.553,ACTIVE,212.83,338.74,60.033,1554939004,"201051344001135","174011545737251",30.12,6.30,0,330.93,354.07,16.9,14.4,0.102,1247171.0,1247171.0,23544,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939026,369806.00
04/10/2019 19:30,2,0.545,ACTIVE,213.51,338.74,60.033,1554939004,"201051344000983","174011545737251",29.98,6.00,0,332.73,353.47,16.6,14.1,0.110,1265886.4,1265886.4,15304,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939027,369807.00
04/10/2019 19:30,2,0.549,ACTIVE,213.29,339.34,60.038,1554939004,"201051344001203","174011545737251",30.02,6.00,0,332.13,353.17,16.7,14.2,0.110,1254900.4,1254900.4,23597,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939028,369808.00
04/10/2019 19:30,2,0.523,ACTIVE,213.06,339.34,60.033,1554939004,"201051344001230","174011545737251",30.95,4.50,0,330.33,354.37,16.4,13.9,0.097,1251826.3,1251826.3,23416,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939028,369809.00
04/10/2019 19:30,2,0.533,ACTIVE,212.83,339.95,60.054,1554939004,"201051344000646","174011545737251",30.67,5.00,0,331.23,358.58,16.6,14.1,0.110,1244821.8,1244821.8,23566,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939029,369810.00
04/10/2019 19:30,2,0.549,ACTIVE,213.74,339.34,60.033,1554939004,"201051344000867","174011545737251",30.06,6.30,0,333.33,352.87,16.7,14.2,0.102,1243134.9,1243134.9,47493,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939030,369811.00
04/10/2019 19:30,2,0.557,ACTIVE,214.19,341.45,60.033,1554939004,"201051344000633","174011545737251",30.40,6.00,0,333.63,355.28,17.2,14.6,0.115,1241984.4,1241984.4,47539,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939031,369812.00
04/10/2019 19:30,2,0.566,ACTIVE,212.83,339.34,60.043,1554939004,"201051344000955","174011545737251",30.77,6.30,0,332.13,354.67,17.7,15.1,0.115,1264669.7,1264669.7,23586,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939032,369813.00
04/10/2019 19:30,2,0.555,ACTIVE,213.74,339.34,60.043,1554939004,"201051344000648","174011545737251",30.45,5.00,0,333.03,353.17,17.2,14.7,0.106,1255811.3,1255811.3,47047,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939033,369814.00
04/10/2019 19:30,2,0.535,ACTIVE,214.19,340.25,60.049,1554939004,"201051344000645","174011545737251",30.45,7.00,0,334.24,353.47,16.6,14.0,0.102,1260611.0,1260611.0,47008,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939034,369815.00
04/10/2019 19:30,2,0.549,ACTIVE,213.74,339.95,60.054,1554939004,"201051344000569","174011545737251",30.67,6.00,0,332.13,352.87,17.1,14.6,0.106,1276651.9,1276651.9,15222,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939035,369816.00
04/10/2019 19:30,2,0.609,ACTIVE,213.96,343.55,60.049,1554939004,"179051228000119","174011545737251",30.16,9.00,0,331.83,356.48,18.6,16.0,0.106,63839.6,63839.6,15312,0,0,0,L,46974696,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939036,369817.00
04/10/2019 19:45,2,0.449,ACTIVE,213.74,338.44,60.012,1554939904,"201051344000579","174011545737251",29.62,4.50,0,332.43,353.47,13.5,11.1,0.066,1276404.7,1276404.7,15673,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939905,369818.00
04/10/2019 19:45,2,0.422,ACTIVE,213.06,337.54,60.028,1554939904,"201051344001025","174011545737251",29.68,4.50,0,331.53,349.26,12.8,10.4,0.066,1258783.1,1258783.1,23599,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939906,369819.00
04/10/2019 19:45,2,0.447,ACTIVE,213.06,339.34,60.012,1554939904,"201051344001093","174011545737251",29.62,5.50,0,331.83,355.88,13.4,11.0,0.066,1242818.6,1242818.6,23633,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939907,369820.00
04/10/2019 19:45,2,0.426,ACTIVE,213.74,337.84,60.017,1554939904,"201051344000458","174011545737251",29.46,6.70,0,331.83,349.86,12.7,10.3,0.062,1259699.7,1259699.7,15420,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939908,369821.00
04/10/2019 19:45,2,0.445,ACTIVE,213.06,338.14,60.017,1554939904,"201051344000890","174011545737251",29.66,5.00,0,330.93,352.57,13.4,11.0,0.066,1257372.8,1257372.8,23550,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939909,369822.00
04/10/2019 19:45,2,0.385,ACTIVE,213.74,339.04,60.028,1554939904,"201051344000988","174011545737251",20.20,4.50,0,331.23,346.26,7.9,5.7,0.040,973263.7,973263.7,15742,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939910,369823.00
04/10/2019 19:45,2,0.408,ACTIVE,213.51,339.04,59.985,1554939904,"201051344000582","174011545737251",30.02,5.00,0,331.53,348.96,12.5,10.1,0.066,1236500.3,1236500.3,23522,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939911,369824.00
04/10/2019 19:45,2,0.416,ACTIVE,213.74,338.74,60.022,1554939904,"201051344000868","174011545737251",29.02,4.50,0,330.93,351.07,12.2,9.9,0.062,1244823.4,1244823.4,47471,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939912,369825.00
04/10/2019 19:45,2,0.412,ACTIVE,214.41,339.95,60.022,1554939904,"201051344000576","174011545737251",29.84,5.50,0,332.73,351.67,12.4,10.1,0.066,1262988.1,1262988.1,19505,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939913,369826.00
04/10/2019 19:45,2,0.393,ACTIVE,213.96,338.44,60.022,1554939904,"201051344001158","174011545737251",29.76,3.70,0,331.53,350.47,11.8,9.5,0.066,1239831.4,1239831.4,15730,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939914,369827.00
04/10/2019 19:45,2,0.404,ACTIVE,213.29,338.74,60.059,1554939904,"201051344000917","174011545737251",29.52,6.30,0,331.23,351.07,12.1,9.8,0.066,1254582.0,1254582.0,23401,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939915,369828.00
04/10/2019 19:45,2,0.453,ACTIVE,213.29,338.14,60.017,1554939904,"201051344000417","174011545737251",19.86,4.50,0,331.53,344.15,9.1,6.9,0.040,1007868.5,1007868.5,23590,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939916,369829.00
04/10/2019 19:45,2,0.412,ACTIVE,213.51,339.65,60.028,1554939904,"201051344000685","174011545737251",29.72,4.50,0,331.83,349.86,12.4,10.1,0.066,1259166.5,1259166.5,23613,0,0,0,L,1122011218,1,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939917,369830.00
04/10/2019 19:45,2,0.414,ACTIVE,213.29,339.04,60.028,1554939904,"201051344000651","174011545737251",30.10,5.00,0,331.53,349.56,12.7,10.3,0.062,1251921.0,1251921.0,23583,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939918,369831.00
04/10/2019 19:45,2,0.428,ACTIVE,213.51,338.14,59.980,1554939904,"201051344000594","174011545737251",29.64,5.00,0,330.63,351.97,12.9,10.5,0.062,1265772.8,1265772.8,47413,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939920,369832.00
04/10/2019 19:45,2,0.428,ACTIVE,213.96,339.04,60.022,1554939904,"201051344000469","174011545737251",29.34,3.70,0,330.93,348.06,12.8,10.4,0.066,1244365.8,1244365.8,15706,0,0,0,L,1122011218,1,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939921,369833.00
04/10/2019 19:45,2,0.418,ACTIVE,213.51,339.34,60.028,1554939904,"201051344000585","174011545737251",29.76,5.00,0,331.23,349.26,12.7,10.3,0.066,1264998.0,1264998.0,23640,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939922,369834.00
04/10/2019 19:45,2,0.410,ACTIVE,214.41,339.95,60.033,1554939904,"201051344000853","174011545737251",29.36,4.50,0,334.84,350.77,12.2,9.9,0.066,1267753.2,1267753.2,15306,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939923,369835.00
04/10/2019 19:45,2,0.396,ACTIVE,213.51,338.74,60.028,1554939904,"201051344001145","174011545737251",28.63,4.00,0,332.13,352.87,11.6,9.3,0.066,1267471.1,1267471.1,23558,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939924,369836.00
04/10/2019 19:45,2,0.422,ACTIVE,213.51,339.34,60.022,1554939904,"201051344000438","174011545737251",30.36,4.50,0,332.43,352.57,13.1,10.7,0.062,1260259.1,1260259.1,23592,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939924,369837.00
04/10/2019 19:45,2,0.412,ACTIVE,213.06,337.54,60.038,1554939904,"201051344001135","174011545737251",29.44,5.50,0,331.23,347.76,12.3,10.0,0.062,1247174.0,1247174.0,23545,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939925,369838.00
04/10/2019 19:45,2,0.404,ACTIVE,213.74,338.44,60.022,1554939904,"201051344000983","174011545737251",29.38,5.50,0,331.23,351.37,12.1,9.7,0.066,1265889.4,1265889.4,15305,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939926,369839.00
04/10/2019 19:45,2,0.398,ACTIVE,213.29,338.44,60.017,1554939904,"201051344001203","174011545737251",29.88,5.50,0,331.53,354.37,12.1,9.8,0.066,1254903.3,1254903.3,23598,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939927,369840.00
04/10/2019 19:45,2,0.398,ACTIVE,213.29,337.84,60.017,1554939904,"201051344001230","174011545737251",29.16,4.50,0,330.63,348.66,11.8,9.5,0.062,1251829.2,1251829.2,23417,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939928,369841.00
04/10/2019 19:45,2,0.420,ACTIVE,212.83,338.44,60.022,1554939904,"201051344000646","174011545737251",27.81,4.50,0,330.63,349.26,11.9,9.6,0.062,1244824.8,1244824.8,23567,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939929,369842.00
04/10/2019 19:45,2,0.408,ACTIVE,213.96,338.44,60.033,1554939904,"201051344000867","174011545737251",29.18,6.00,0,330.93,347.76,12.1,9.7,0.062,1243137.9,1243137.9,47494,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939930,369843.00
04/10/2019 19:45,2,0.412,ACTIVE,214.41,340.55,60.017,1554939904,"201051344000633","174011545737251",30.26,5.00,0,331.83,351.97,12.7,10.3,0.066,1241987.5,1241987.5,47540,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939931,369844.00
04/10/2019 19:45,2,0.438,ACTIVE,212.83,338.44,60.022,1554939904,"201051344000955","174011545737251",29.34,5.50,0,330.33,352.87,13.1,10.7,0.062,1264672.9,1264672.9,23587,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939932,369845.00
04/10/2019 19:45,2,0.414,ACTIVE,213.96,338.74,60.028,1554939904,"201051344000648","174011545737251",29.92,4.50,0,332.43,350.17,12.6,10.3,0.066,1255814.4,1255814.4,47048,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939933,369846.00
04/10/2019 19:45,2,0.404,ACTIVE,214.19,339.34,60.028,1554939904,"201051344000645","174011545737251",29.18,6.30,0,333.33,348.66,12.0,9.6,0.062,1260614.0,1260614.0,47009,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939934,369847.00
04/10/2019 19:45,2,0.420,ACTIVE,213.74,338.44,60.028,1554939904,"201051344000569","174011545737251",29.50,5.50,0,332.13,348.36,12.6,10.2,0.062,1276655.0,1276655.0,15223,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939935,369848.00
04/10/2019 19:45,2,0.457,ACTIVE,213.96,342.35,60.022,1554939904,"179051228000119","174011545737251",30.32,8.00,0,333.03,352.87,14.0,11.6,0.057,63843.0,63843.0,15313,0,0,0,L,46974696,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554939936,369849.00
04/10/2019 20:00,2,0.307,ACTIVE,212.83,337.54,60.017,1554940804,"201051344000579","174011545737251",30.89,3.70,0,332.13,345.36,9.6,7.4,0.031,1276407.0,1276407.0,15674,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940805,369850.00
04/10/2019 20:00,2,0.301,ACTIVE,211.93,334.54,60.017,1554940804,"201051344001025","174011545737251",28.88,3.70,0,331.53,345.36,8.9,6.6,0.040,1258785.2,1258785.2,23600,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940806,369851.00
04/10/2019 20:00,2,0.326,ACTIVE,211.93,336.04,60.022,1554940804,"201051344001093","174011545737251",29.74,5.00,0,331.83,346.56,9.8,7.6,0.031,1242820.9,1242820.9,23634,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940807,369852.00
04/10/2019 20:00,2,0.305,ACTIVE,212.83,337.24,60.017,1554940804,"201051344000458","174011545737251",28.80,6.00,0,331.83,345.66,8.9,6.7,0.035,1259701.8,1259701.8,15421,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940808,369853.00
04/10/2019 20:00,2,0.322,ACTIVE,211.93,334.84,60.017,1554940804,"201051344000890","174011545737251",28.92,4.50,0,331.23,345.06,9.5,7.2,0.031,1257375.1,1257375.1,23551,0,0,0,L,1122011218,1,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940809,369854.00
04/10/2019 20:00,2,0.293,ACTIVE,212.61,338.14,59.996,1554940804,"201051344000988","174011545737251",18.51,3.70,0,330.03,345.66,5.5,3.4,0.018,973264.9,973264.9,15743,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940810,369855.00
04/10/2019 20:00,2,0.285,ACTIVE,212.38,336.04,60.012,1554940804,"201051344000582","174011545737251",30.10,4.00,0,331.53,345.06,8.8,6.5,0.027,1236502.4,1236502.4,23523,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940811,369856.00
04/10/2019 20:00,2,0.283,ACTIVE,212.61,337.54,60.028,1554940804,"201051344000868","174011545737251",29.78,4.00,0,331.83,345.36,8.6,6.3,0.031,1244825.4,1244825.4,47472,0,0,0,L,1122011218,1,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940812,369857.00
04/10/2019 20:00,2,0.295,ACTIVE,213.29,338.14,60.022,1554940804,"201051344000576","174011545737251",29.88,4.50,0,332.13,346.26,9.0,6.7,0.027,1262990.2,1262990.2,19506,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940813,369858.00
04/10/2019 20:00,2,0.277,ACTIVE,212.83,336.94,60.028,1554940804,"201051344001158","174011545737251",28.96,3.30,0,331.53,345.66,8.2,6.0,0.035,1239833.3,1239833.3,15731,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940814,369859.00
04/10/2019 20:00,2,0.291,ACTIVE,212.16,336.34,60.049,1554940804,"201051344000917","174011545737251",28.69,6.00,0,331.23,345.96,8.5,6.3,0.035,1254584.0,1254584.0,23402,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940815,369860.00
04/10/2019 20:00,2,0.344,ACTIVE,212.16,335.14,60.033,1554940804,"201051344000417","174011545737251",19.28,3.70,0,331.83,342.95,6.7,4.6,0.022,1007870.0,1007870.0,23591,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940816,369861.00
04/10/2019 20:00,2,0.287,ACTIVE,212.16,336.64,60.033,1554940804,"201051344000685","174011545737251",29.84,3.70,0,332.73,345.96,8.7,6.5,0.027,1259168.6,1259168.6,23614,0,0,0,L,1122011218,1,122.68,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940817,369862.00
04/10/2019 20:00,2,0.297,ACTIVE,211.93,335.74,60.028,1554940804,"201051344000651","174011545737251",30.12,3.70,0,332.43,345.66,9.1,6.8,0.031,1251923.1,1251923.1,23584,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940818,369863.00
04/10/2019 20:00,2,0.309,ACTIVE,212.61,337.24,60.022,1554940804,"201051344000594","174011545737251",29.02,4.00,0,331.23,345.06,9.1,6.9,0.035,1265774.9,1265774.9,47414,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940819,369864.00
04/10/2019 20:00,2,0.305,ACTIVE,212.83,337.24,60.022,1554940804,"201051344000469","174011545737251",29.60,3.30,0,331.53,345.66,9.2,6.9,0.035,1244368.0,1244368.0,15707,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940821,369865.00
04/10/2019 20:00,2,0.285,ACTIVE,212.16,335.74,60.033,1554940804,"201051344000585","174011545737251",30.28,4.00,0,331.53,345.36,8.8,6.5,0.031,1265000.1,1265000.1,23641,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940821,369866.00
04/10/2019 20:00,2,0.291,ACTIVE,213.29,339.04,60.033,1554940804,"201051344000853","174011545737251",29.40,4.00,0,333.93,346.26,8.7,6.5,0.027,1267755.2,1267755.2,15307,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940822,369867.00
