ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 20:00,2,0.264,ACTIVE,212.16,335.74,60.033,1554940804,"201051344001145","174011545737251",29.84,3.70,0,332.43,345.66,8.0,5.8,0.031,1267473.0,1267473.0,23559,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940823,369868.00
04/10/2019 20:00,2,0.311,ACTIVE,212.16,335.44,60.059,1554940804,"201051344000438","174011545737251",29.38,3.70,0,331.83,345.66,9.3,7.0,0.031,1260261.3,1260261.3,23593,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940824,369869.00
04/10/2019 20:00,2,0.283,ACTIVE,211.70,334.54,60.033,1554940804,"201051344001135","174011545737251",29.90,4.00,0,331.23,345.06,8.6,6.4,0.027,1247176.1,1247176.1,23546,0,0,0,L,1122011218,1,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940825,369870.00
04/10/2019 20:00,2,0.268,ACTIVE,212.83,337.24,60.028,1554940804,"201051344000983","174011545737251",30.42,4.50,0,330.33,345.36,8.3,6.1,0.031,1265891.3,1265891.3,15306,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940826,369871.00
04/10/2019 20:00,2,0.283,ACTIVE,211.93,334.84,60.022,1554940804,"201051344001203","174011545737251",29.40,4.50,0,332.13,345.36,8.4,6.2,0.035,1254905.3,1254905.3,23599,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940827,369872.00
04/10/2019 20:00,2,0.287,ACTIVE,211.93,335.14,60.033,1554940804,"201051344001230","174011545737251",28.77,4.00,0,330.93,344.15,8.4,6.2,0.031,1251831.1,1251831.1,23418,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940828,369873.00
04/10/2019 20:00,2,0.289,ACTIVE,211.70,335.44,60.054,1554940804,"201051344000646","174011545737251",28.53,3.70,0,330.93,344.76,8.4,6.2,0.027,1244826.8,1244826.8,23568,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940829,369874.00
04/10/2019 20:00,2,0.275,ACTIVE,213.06,337.54,60.028,1554940804,"201051344000867","174011545737251",30.00,5.50,0,330.93,345.36,8.4,6.2,0.027,1243139.9,1243139.9,47495,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940830,369875.00
04/10/2019 20:00,2,0.295,ACTIVE,213.51,339.34,60.022,1554940804,"201051344000633","174011545737251",29.68,4.00,0,333.03,347.46,8.9,6.7,0.035,1241989.6,1241989.6,47541,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940831,369876.00
04/10/2019 20:00,2,0.311,ACTIVE,211.48,334.84,60.006,1554940804,"201051344000955","174011545737251",29.94,4.00,0,330.93,344.76,9.4,7.2,0.040,1264675.1,1264675.1,23588,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940832,369877.00
04/10/2019 20:00,2,0.303,ACTIVE,212.83,337.54,60.033,1554940804,"201051344000648","174011545737251",29.06,3.70,0,333.63,345.66,8.9,6.7,0.031,1255816.6,1255816.6,47049,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940833,369878.00
04/10/2019 20:00,2,0.273,ACTIVE,213.06,338.44,60.022,1554940804,"201051344000645","174011545737251",29.28,6.00,0,333.03,346.26,8.2,5.9,0.035,1260615.9,1260615.9,47010,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940834,369879.00
04/10/2019 20:00,2,0.281,ACTIVE,212.83,337.84,60.065,1554940804,"201051344000569","174011545737251",30.22,4.50,0,332.13,345.66,8.7,6.4,0.031,1276657.1,1276657.1,15224,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940835,369880.00
04/10/2019 20:00,2,0.322,ACTIVE,213.29,341.45,60.059,1554940804,"179051228000119","174011545737251",29.42,7.70,0,333.03,350.47,9.6,7.4,0.022,63845.4,63845.4,15314,0,0,0,L,46974696,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554940836,369881.00
04/10/2019 20:15,2,0.242,ACTIVE,212.83,336.34,60.012,1554941704,"201051344000579","174011545737251",25.60,3.70,0,330.93,342.65,6.3,4.2,0.004,1276408.5,1276408.5,15675,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941705,369882.00
04/10/2019 20:15,2,0.213,ACTIVE,212.61,335.14,60.022,1554941704,"201051344001025","174011545737251",23.87,3.30,0,329.73,341.45,5.2,3.1,0.000,1258786.4,1258786.4,23601,0,0,0,L,1122011218,1,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941706,369883.00
04/10/2019 20:15,2,0.238,ACTIVE,212.83,336.34,60.012,1554941704,"201051344001093","174011545737251",26.20,4.50,0,329.43,342.05,6.3,4.2,0.004,1242822.3,1242822.3,23635,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941707,369884.00
04/10/2019 20:15,2,0.197,ACTIVE,213.06,336.64,60.012,1554941704,"201051344000458","174011545737251",27.39,5.00,0,331.23,342.05,5.5,3.4,0.000,1259703.0,1259703.0,15422,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941708,369885.00
04/10/2019 20:15,2,0.230,ACTIVE,212.61,335.74,59.990,1554941704,"201051344000890","174011545737251",23.99,3.70,0,328.82,340.55,5.6,3.5,0.004,1257376.5,1257376.5,23552,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941709,369886.00
04/10/2019 20:15,2,0.131,ALERT,212.83,300.57,60.012,1554941704,"201051344000988","174011545737251",20.67,3.30,0,297.57,343.85,2.8,0.8,0.000,973265.4,973265.4,15744,0,0,0,L,1122011218,1,121.10,122.46,0002,-0,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941710,369887.00
04/10/2019 20:15,2,0.221,ACTIVE,213.29,336.94,60.017,1554941704,"201051344000582","174011545737251",24.61,3.70,0,329.73,340.85,5.5,3.4,0.004,1236503.6,1236503.6,23524,0,0,0,L,1122011218,1,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941711,369888.00
04/10/2019 20:15,2,0.186,ACTIVE,213.06,337.24,59.980,1554941704,"201051344000868","174011545737251",27.39,3.70,0,331.23,342.05,5.2,3.1,0.009,1244826.5,1244826.5,47473,0,0,0,L,1122011218,1,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941712,369889.00
04/10/2019 20:15,2,0.232,ACTIVE,213.74,338.44,60.022,1554941704,"201051344000576","174011545737251",23.34,3.70,0,332.43,343.25,5.5,3.4,0.000,1262991.5,1262991.5,19507,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941713,369890.00
04/10/2019 20:15,2,0.193,ACTIVE,213.29,336.64,60.028,1554941704,"201051344001158","174011545737251",24.93,2.50,0,331.53,342.65,4.9,2.8,0.000,1239834.4,1239834.4,15732,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941714,369891.00
04/10/2019 20:15,2,0.213,ACTIVE,213.06,337.24,60.017,1554941704,"201051344000917","174011545737251",23.97,5.00,0,329.43,341.75,5.2,3.1,0.000,1254585.2,1254585.2,23403,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941715,369892.00
04/10/2019 20:15,2,0.236,ALERT,213.06,299.67,60.017,1554941704,"201051344000417","174011545737251",19.90,3.00,0,297.87,339.95,4.8,2.7,0.000,1007870.8,1007870.8,23592,0,0,0,L,1122011218,1,122.01,121.78,0002,1,0,0,0,0,0,0,8,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941717,369893.00
04/10/2019 20:15,2,0.211,ACTIVE,213.06,337.84,60.022,1554941704,"201051344000685","174011545737251",24.69,3.30,0,329.73,341.75,5.3,3.2,0.000,1259169.8,1259169.8,23615,0,0,0,L,1122011218,1,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941718,369894.00
04/10/2019 20:15,2,0.230,ACTIVE,212.83,336.94,60.028,1554941704,"201051344000651","174011545737251",24.83,3.00,0,330.33,340.55,5.8,3.7,0.004,1251924.4,1251924.4,23585,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941719,369895.00
04/10/2019 20:15,2,0.229,ACTIVE,212.83,336.94,60.033,1554941704,"201051344000594","174011545737251",24.15,3.70,0,330.03,342.65,5.6,3.5,0.000,1265776.2,1265776.2,47415,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941720,369896.00
04/10/2019 20:15,2,0.223,ACTIVE,213.29,336.94,60.054,1554941704,"201051344000469","174011545737251",26.58,2.50,0,330.63,343.85,6.0,3.9,0.004,1244369.3,1244369.3,15708,0,0,0,L,1122011218,1,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941721,369897.00
04/10/2019 20:15,2,0.207,ACTIVE,213.06,337.24,60.017,1554941704,"201051344000585","174011545737251",24.59,3.70,0,329.43,340.55,5.2,3.1,0.009,1265001.3,1265001.3,23642,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941722,369898.00
04/10/2019 20:15,2,0.191,ACTIVE,213.74,338.44,60.033,1554941704,"201051344000853","174011545737251",25.92,3.30,0,333.33,344.15,5.0,2.9,0.004,1267756.3,1267756.3,15308,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941723,369899.00
04/10/2019 20:15,2,0.188,ACTIVE,213.06,336.64,60.033,1554941704,"201051344001145","174011545737251",24.69,3.00,0,330.63,342.05,4.7,2.6,0.004,1267474.0,1267474.0,23560,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941724,369900.00
04/10/2019 20:15,2,0.232,ACTIVE,212.83,336.94,60.059,1554941704,"201051344000438","174011545737251",25.19,3.00,0,330.33,340.55,6.0,3.8,0.004,1260262.6,1260262.6,23594,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941725,369901.00
04/10/2019 20:15,2,0.201,ACTIVE,212.38,335.14,60.033,1554941704,"201051344001135","174011545737251",24.61,3.30,0,328.52,339.95,5.0,2.9,0.004,1247177.2,1247177.2,23547,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941726,369902.00
04/10/2019 20:15,2,0.188,ACTIVE,213.29,336.94,60.038,1554941704,"201051344000983","174011545737251",26.18,3.70,0,331.23,342.65,5.0,2.9,0.004,1265892.4,1265892.4,15307,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941727,369903.00
04/10/2019 20:15,2,0.213,ACTIVE,212.83,336.34,60.033,1554941704,"201051344001203","174011545737251",24.03,3.70,0,330.03,342.65,5.2,3.1,0.004,1254906.4,1254906.4,23600,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941728,369904.00
04/10/2019 20:15,2,0.205,ACTIVE,212.83,336.04,60.033,1554941704,"201051344001230","174011545737251",23.54,3.70,0,328.52,340.25,4.9,2.8,0.004,1251832.2,1251832.2,23419,0,0,0,L,1122011218,1,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941729,369905.00
04/10/2019 20:15,2,0.203,ACTIVE,212.61,336.34,60.038,1554941704,"201051344000646","174011545737251",25.47,3.30,0,329.73,339.95,5.3,3.2,0.000,1244827.9,1244827.9,23569,0,0,0,L,1122011218,1,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941730,369906.00
04/10/2019 20:15,2,0.197,ACTIVE,213.29,337.54,60.033,1554941704,"201051344000867","174011545737251",25.47,4.50,0,332.13,343.85,5.1,3.0,0.000,1243141.0,1243141.0,47496,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941731,369907.00
04/10/2019 20:15,2,0.217,ACTIVE,213.74,339.65,60.022,1554941704,"201051344000633","174011545737251",25.47,3.70,0,331.83,344.76,5.6,3.5,0.004,1241990.9,1241990.9,47542,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941731,369908.00
04/10/2019 20:15,2,0.240,ACTIVE,212.38,336.04,60.033,1554941704,"201051344000955","174011545737251",24.49,3.70,0,329.13,340.55,6.0,3.9,0.004,1264676.5,1264676.5,23589,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941732,369909.00
04/10/2019 20:15,2,0.227,ACTIVE,213.29,336.64,60.033,1554941704,"201051344000648","174011545737251",24.69,3.30,0,332.43,343.55,5.7,3.5,0.000,1255817.8,1255817.8,47050,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941733,369910.00
04/10/2019 20:15,2,0.195,ACTIVE,213.51,338.44,60.033,1554941704,"201051344000645","174011545737251",25.96,5.00,0,333.33,343.85,5.2,3.1,0.004,1260617.0,1260617.0,47011,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941734,369911.00
04/10/2019 20:15,2,0.195,ACTIVE,213.29,336.64,60.028,1554941704,"201051344000569","174011545737251",27.33,3.70,0,331.83,342.65,5.4,3.3,0.000,1276658.3,1276658.3,15225,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941735,369912.00
04/10/2019 20:15,2,0.227,ACTIVE,213.51,340.55,59.996,1554941704,"179051228000119","174011545737251",27.49,6.70,0,333.33,347.76,6.4,4.2,0.000,63846.8,63846.8,15315,0,0,0,L,46974696,1,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554941736,369913.00
04/10/2019 20:30,2,0.096,ALERT,212.83,300.57,60.038,1554942604,"201051344000579","174011545737251",30.06,2.50,0,299.07,339.65,3.0,1.0,0.000,1276409.0,1276409.0,15676,0,0,0,L,1122011218,1,121.10,122.01,0100,-2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1554942606,369914.00
04/10/2019 20:30,2,0.074,ALERT,212.61,299.07,60.012,1554942604,"201051344001025","174011545737251",30.02,2.00,0,297.57,338.44,2.3,0.3,0.000,1258786.8,1258786.8,23602,0,0,0,L,1122011218,1,121.78,121.55,0100,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1554942608,369915.00
04/10/2019 20:30,2,0.127,ALERT,212.61,299.67,60.017,1554942604,"201051344001093","174011545737251",29.30,3.70,0,297.57,338.74,3.8,1.7,0.000,1242823.0,1242823.0,23636,0,0,0,L,1122011218,1,122.01,121.55,0100,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1554942610,369916.00
04/10/2019 20:30,2,0.090,ALERT,212.83,299.97,60.017,1554942604,"201051344000458","174011545737251",29.52,3.70,0,298.47,341.45,2.7,0.7,0.000,1259703.4,1259703.4,15423,0,0,0,L,1122011218,1,121.33,122.23,0100,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1554942612,369917.00
04/10/2019 20:30,2,0.111,ALERT,212.38,299.67,60.028,1554942604,"201051344000890","174011545737251",28.84,3.00,0,298.47,338.14,3.2,1.2,0.000,1257377.0,1257377.0,23553,0,0,0,L,1122011218,1,122.23,120.88,0100,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1554942613,369918.00
04/10/2019 20:30,2,0.068,ALERT,212.83,299.67,60.022,1554942604,"201051344000988","174011545737251",19.50,2.50,0,295.76,318.00,1.4,0.0,0.000,973265.5,973265.5,15746,0,0,0,L,1122011218,1,120.88,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1554942615,369919.00
04/10/2019 20:30,2,0.078,ALERT,213.06,300.27,60.049,1554942604,"201051344000582","174011545737251",29.66,2.50,0,298.77,340.55,2.4,0.4,0.000,1236504.0,1236504.0,23525,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1554942617,369920.00
04/10/2019 20:30,2,0.074,ALERT,212.61,300.27,60.022,1554942604,"201051344000868","174011545737251",29.48,3.00,0,298.77,339.95,2.3,0.3,0.000,1244826.9,1244826.9,47474,0,0,0,L,1122011218,1,121.10,122.68,0100,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1554942619,369921.00
04/10/2019 20:30,2,0.090,ALERT,213.29,300.27,60.017,1554942604,"201051344000576","174011545737251",28.94,2.50,0,298.47,341.45,2.6,0.6,0.000,1262991.9,1262991.9,19508,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1554942621,369922.00
04/10/2019 20:30,2,0.057,ALERT,212.83,299.37,60.022,1554942604,"201051344001158","174011545737251",29.60,1.50,0,297.87,339.04,1.7,0.0,0.000,1239834.7,1239834.7,15733,0,0,0,L,1122011218,1,120.88,122.01,0100,1,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1554942623,369923.00
04/10/2019 20:30,2,0.064,ALERT,212.61,298.77,60.017,1554942604,"201051344000917","174011545737251",29.44,3.70,0,296.06,339.95,2.0,0.0,0.000,1254585.5,1254585.5,23404,0,0,0,L,1122011218,1,122.01,121.78,0100,-1,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1554942625,369924.00
04/10/2019 20:30,2,0.135,ALERT,212.83,298.77,59.980,1554942604,"201051344000417","174011545737251",19.16,2.00,0,297.26,301.17,2.6,0.6,0.000,1007871.2,1007871.2,23594,0,0,0,L,1122011218,1,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1554942627,369925.00
04/10/2019 20:30,2,0.066,ALERT,212.83,299.37,60.022,1554942604,"201051344000685","174011545737251",29.56,2.50,0,297.57,338.74,2.0,0.1,0.000,1259170.1,1259170.1,23616,0,0,0,L,1122011218,1,122.91,121.33,0100,-1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1554942629,369926.00
04/10/2019 20:30,2,0.082,ALERT,212.61,298.77,59.985,1554942604,"201051344000651","174011545737251",29.48,2.00,0,297.26,339.95,2.5,0.5,0.000,1251924.8,1251924.8,23586,0,0,0,L,1122011218,1,122.46,121.10,0100,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1554942631,369927.00
04/10/2019 20:30,2,0.082,ALERT,212.61,300.27,60.022,1554942604,"201051344000594","174011545737251",30.04,3.00,0,298.17,339.04,2.5,0.5,0.000,1265776.6,1265776.6,47416,0,0,0,L,1122011218,1,121.10,122.01,0100,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1554942632,369928.00
04/10/2019 20:30,2,0.092,ALERT,212.83,299.67,60.033,1554942604,"201051344000469","174011545737251",29.14,1.50,0,297.57,339.65,2.8,0.7,0.000,1244369.8,1244369.8,15709,0,0,0,L,1122011218,1,120.65,122.68,0100,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1554942634,369929.00
04/10/2019 20:30,2,0.074,ALERT,212.61,299.37,60.054,1554942604,"201051344000585","174011545737251",26.92,3.30,0,297.57,340.25,1.9,0.0,0.000,1265001.6,1265001.6,23643,0,0,0,L,1122011218,1,121.78,122.01,0100,-1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1554942636,369930.00
04/10/2019 20:30,2,0.066,ALERT,213.29,299.67,60.017,1554942604,"201051344000853","174011545737251",30.00,2.00,0,298.17,341.75,2.1,0.1,0.000,1267756.6,1267756.6,15309,0,0,0,L,1122011218,1,121.55,122.46,0100,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1554942638,369931.00
04/10/2019 20:30,2,0.059,ALERT,212.83,299.67,60.022,1554942604,"201051344001145","174011545737251",29.74,2.00,0,298.47,339.04,1.8,0.0,0.000,1267474.3,1267474.3,23561,0,0,0,L,1122011218,1,122.23,121.55,0100,1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1554942640,369932.00
04/10/2019 20:30,2,0.096,ALERT,212.83,299.67,60.022,1554942604,"201051344000438","174011545737251",29.70,2.00,0,298.17,338.74,2.9,0.9,0.000,1260263.1,1260263.1,23595,0,0,0,L,1122011218,1,122.46,121.55,0100,1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1554942642,369933.00
04/10/2019 20:30,2,0.070,ALERT,212.16,299.37,60.006,1554942604,"201051344001135","174011545737251",29.92,2.50,0,298.17,337.84,2.2,0.2,0.000,1247177.5,1247177.5,23548,0,0,0,L,1122011218,1,122.01,121.10,0100,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1554942643,369934.00
04/10/2019 20:30,2,0.068,ALERT,212.83,299.97,60.022,1554942604,"201051344000983","174011545737251",29.50,2.50,0,298.47,339.04,2.1,0.1,0.000,1265892.7,1265892.7,15308,0,0,0,L,1122011218,1,121.33,122.01,0100,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1554942645,369935.00
04/10/2019 20:30,2,0.068,ALERT,212.61,299.07,60.022,1554942604,"201051344001203","174011545737251",29.26,3.00,0,297.87,340.25,2.0,0.0,0.000,1254906.7,1254906.7,23601,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1554942647,369936.00
04/10/2019 20:30,2,0.070,ALERT,212.38,299.67,60.022,1554942604,"201051344001230","174011545737251",29.08,2.50,0,298.17,338.44,2.1,0.1,0.000,1251832.5,1251832.5,23420,0,0,0,L,1122011218,1,122.23,121.10,0100,-1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1554942649,369937.00
04/10/2019 20:30,2,0.049,ALERT,212.16,298.77,60.022,1554942604,"201051344000646","174011545737251",29.10,2.00,0,297.26,337.84,1.5,0.0,0.000,1244828.2,1244828.2,23570,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1554942651,369938.00
04/10/2019 20:30,2,0.076,ALERT,213.06,299.37,60.022,1554942604,"201051344000867","174011545737251",28.96,3.30,0,297.57,339.65,2.3,0.3,0.000,1243141.3,1243141.3,47497,0,0,0,L,1122011218,1,121.55,122.23,0100,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1554942653,369939.00
04/10/2019 20:30,2,0.080,ALERT,213.51,299.37,60.022,1554942604,"201051344000633","174011545737251",29.42,2.50,0,296.66,342.35,2.4,0.4,0.000,1241991.3,1241991.3,47543,0,0,0,L,1122011218,1,121.78,122.68,0100,1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1554942654,369940.00
04/10/2019 20:30,2,0.092,ALERT,211.93,298.77,60.028,1554942604,"201051344000955","174011545737251",29.52,2.50,0,297.87,339.95,2.8,0.8,0.000,1264677.0,1264677.0,23590,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1554942656,369941.00
04/10/2019 20:30,2,0.088,ALERT,212.83,298.77,60.022,1554942604,"201051344000648","174011545737251",29.58,2.00,0,297.57,339.95,2.7,0.6,0.000,1255818.2,1255818.2,47051,0,0,0,L,1122011218,1,120.65,122.46,0100,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1554942658,369942.00
04/10/2019 20:30,2,0.057,ALERT,213.29,299.67,60.054,1554942604,"201051344000645","174011545737251",29.72,3.70,0,298.17,339.95,1.7,0.0,0.000,1260617.3,1260617.3,47012,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1554942660,369943.00
04/10/2019 20:30,2,0.086,ALERT,212.83,299.97,60.028,1554942604,"201051344000569","174011545737251",29.84,2.50,0,298.77,339.65,2.6,0.6,0.000,1276658.7,1276658.7,15226,0,0,0,L,1122011218,1,120.65,122.46,0100,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1554942662,369944.00
04/10/2019 20:30,2,0.107,ALERT,213.51,299.37,60.059,1554942604,"179051228000119","174011545737251",29.10,5.50,0,296.96,340.55,3.2,1.2,0.000,63847.3,63847.3,15316,0,0,0,L,46974696,1,121.33,123.14,0000,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554942664,369945.00
04/10/2019 20:45,2,0.000,ALERT,212.16,299.67,60.001,1554943504,"201051344000579","174011545737251",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,1276409.0,1276409.0,15678,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1554943506,369946.00
04/10/2019 20:45,2,0.000,ALERT,211.48,297.26,59.985,1554943504,"201051344001025","174011545737251",0.00,1.00,0,295.46,301.77,0.0,0.0,0.000,1258786.8,1258786.8,23604,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1554943508,369947.00
04/10/2019 20:45,2,0.000,ALERT,211.93,298.17,60.017,1554943504,"201051344001093","174011545737251",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,1242823.1,1242823.1,23638,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1554943510,369948.00
04/10/2019 20:45,2,0.000,ALERT,212.16,298.77,60.022,1554943504,"201051344000458","174011545737251",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,1259703.4,1259703.4,15425,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1554943512,369949.00
04/10/2019 20:45,2,0.000,ALERT,211.70,298.17,60.012,1554943504,"201051344000890","174011545737251",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,1257377.1,1257377.1,23555,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1554943514,369950.00
04/10/2019 20:45,2,0.000,ALERT,211.93,298.47,60.059,1554943504,"201051344000988","174011545737251",0.00,1.50,0,294.26,301.17,0.0,0.0,0.000,973265.5,973265.5,15748,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1554943516,369951.00
04/10/2019 20:45,2,0.000,ALERT,212.38,299.07,60.001,1554943504,"201051344000582","174011545737251",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,1236504.0,1236504.0,23527,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1554943517,369952.00
04/10/2019 20:45,2,0.000,ALERT,211.93,299.37,60.017,1554943504,"201051344000868","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1244826.9,1244826.9,47476,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1554943520,369953.00
04/10/2019 20:45,2,0.000,ALERT,212.61,299.67,60.022,1554943504,"201051344000576","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1262991.9,1262991.9,19510,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1554943522,369954.00
04/10/2019 20:45,2,0.000,ALERT,212.16,298.47,60.022,1554943504,"201051344001158","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1239834.7,1239834.7,15735,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1554943523,369955.00
04/10/2019 20:45,2,0.000,ALERT,211.93,297.26,60.001,1554943504,"201051344000917","174011545737251",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,1254585.5,1254585.5,23406,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1554943525,369956.00
04/10/2019 20:45,2,0.000,ALERT,212.16,297.57,60.038,1554943504,"201051344000417","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1007871.2,1007871.2,23596,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1554943527,369957.00
04/10/2019 20:45,2,0.000,ALERT,212.16,297.87,60.017,1554943504,"201051344000685","174011545737251",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,1259170.1,1259170.1,23618,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1554943529,369958.00
04/10/2019 20:45,2,0.000,ALERT,211.93,296.96,60.017,1554943504,"201051344000651","174011545737251",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,1251924.9,1251924.9,23588,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1554943531,369959.00
04/10/2019 20:45,2,0.000,ALERT,211.93,299.37,60.017,1554943504,"201051344000594","174011545737251",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,1265776.6,1265776.6,47418,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1554943532,369960.00
04/10/2019 20:45,2,0.000,ALERT,212.38,298.77,60.006,1554943504,"201051344000469","174011545737251",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,1244369.8,1244369.8,15711,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1554943534,369961.00
04/10/2019 20:45,2,0.000,ALERT,211.93,298.17,60.049,1554943504,"201051344000585","174011545737251",0.00,2.00,0,295.46,300.87,0.0,0.0,0.000,1265001.6,1265001.6,23645,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1554943536,369962.00
04/10/2019 20:45,2,0.000,ALERT,212.83,299.07,60.022,1554943504,"201051344000853","174011545737251",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,1267756.6,1267756.6,15311,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1554943538,369963.00
04/10/2019 20:45,2,0.000,ALERT,212.16,298.47,60.017,1554943504,"201051344001145","174011545737251",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,1267474.3,1267474.3,23563,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1554943540,369964.00
04/10/2019 20:45,2,0.000,ALERT,211.93,297.87,60.017,1554943504,"201051344000438","174011545737251",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,1260263.1,1260263.1,23597,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1554943542,369965.00
04/10/2019 20:45,2,0.000,ALERT,211.48,298.17,60.022,1554943504,"201051344001135","174011545737251",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,1247177.5,1247177.5,23550,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1554943544,369966.00
04/10/2019 20:45,2,0.000,ALERT,212.16,299.67,60.059,1554943504,"201051344000983","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1265892.7,1265892.7,15310,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1554943545,369967.00
04/10/2019 20:45,2,0.000,ALERT,211.93,297.57,60.028,1554943504,"201051344001203","174011545737251",0.00,1.50,0,295.76,302.37,0.0,0.0,0.000,1254906.7,1254906.7,23603,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1554943547,369968.00
04/10/2019 20:45,2,0.000,ALERT,211.70,298.17,59.985,1554943504,"201051344001230","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1251832.5,1251832.5,23422,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1554943549,369969.00
04/10/2019 20:45,2,0.000,ALERT,211.48,297.87,60.049,1554943504,"201051344000646","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1244828.2,1244828.2,23572,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1554943551,369970.00
04/10/2019 20:45,2,0.000,ALERT,212.38,297.87,59.990,1554943504,"201051344000867","174011545737251",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,1243141.3,1243141.3,47499,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1554943553,369971.00
04/10/2019 20:45,2,0.000,ALERT,212.83,297.87,60.022,1554943504,"201051344000633","174011545737251",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,1241991.3,1241991.3,47545,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1554943555,369972.00
04/10/2019 20:45,2,0.000,ALERT,211.48,297.87,60.065,1554943504,"201051344000955","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1264677.0,1264677.0,23592,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1554943556,369973.00
04/10/2019 20:45,2,0.000,ALERT,212.38,297.57,60.033,1554943504,"201051344000648","174011545737251",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,1255818.3,1255818.3,47053,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1554943558,369974.00
04/10/2019 20:45,2,0.000,ALERT,212.83,298.47,59.996,1554943504,"201051344000645","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1260617.3,1260617.3,47014,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1554943560,369975.00
04/10/2019 20:45,2,0.000,ALERT,212.38,299.07,60.033,1554943504,"201051344000569","174011545737251",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,1276658.7,1276658.7,15228,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1554943562,369976.00
04/10/2019 20:45,2,0.000,ALERT,212.83,298.17,60.022,1554943504,"179051228000119","174011545737251",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,63847.4,63847.4,15318,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554943564,369977.00
04/10/2019 21:00,2,0.000,ALERT,212.83,300.57,60.012,1554944404,"201051344000579","174011545737251",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,1276409.0,1276409.0,15680,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554944406,369978.00
04/10/2019 21:00,2,0.000,ALERT,213.06,299.67,60.006,1554944404,"201051344001025","174011545737251",0.00,0.50,0,294.86,302.07,0.0,0.0,0.000,1258786.8,1258786.8,23606,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944408,369979.00
04/10/2019 21:00,2,0.000,ALERT,213.29,300.57,60.054,1554944404,"201051344001093","174011545737251",0.00,2.50,0,295.16,301.47,0.0,0.0,0.000,1242823.1,1242823.1,23640,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554944409,369980.00
04/10/2019 21:00,2,0.000,ALERT,212.61,299.37,60.059,1554944404,"201051344000458","174011545737251",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,1259703.4,1259703.4,15427,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944411,369981.00
04/10/2019 21:00,2,0.000,ALERT,213.06,300.87,59.975,1554944404,"201051344000890","174011545737251",0.00,2.00,0,296.06,302.68,0.0,0.0,0.000,1257377.1,1257377.1,23557,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944413,369982.00
04/10/2019 21:00,2,0.000,ALERT,212.61,299.37,60.017,1554944404,"201051344000988","174011545737251",0.00,1.50,0,293.96,300.57,0.0,0.0,0.000,973265.5,973265.5,15750,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944415,369983.00
04/10/2019 21:00,2,0.000,ALERT,213.74,301.47,60.017,1554944404,"201051344000582","174011545737251",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,1236504.0,1236504.0,23529,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944417,369984.00
04/10/2019 21:00,2,0.000,ALERT,212.38,299.97,60.022,1554944404,"201051344000868","174011545737251",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,1244826.9,1244826.9,47478,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944419,369985.00
04/10/2019 21:00,2,0.000,ALERT,213.29,300.27,60.017,1554944404,"201051344000576","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1262991.9,1262991.9,19512,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944421,369986.00
04/10/2019 21:00,2,0.000,ALERT,212.83,299.67,60.012,1554944404,"201051344001158","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1239834.7,1239834.7,15737,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944423,369987.00
04/10/2019 21:00,2,0.000,ALERT,213.29,299.67,60.017,1554944404,"201051344000917","174011545737251",0.00,2.50,0,293.96,301.17,0.0,0.0,0.000,1254585.5,1254585.5,23408,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944425,369988.00
04/10/2019 21:00,2,0.000,ALERT,213.51,299.97,60.012,1554944404,"201051344000417","174011545737251",0.00,1.00,0,294.86,301.17,0.0,0.0,0.000,1007871.2,1007871.2,23598,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944426,369989.00
04/10/2019 21:00,2,0.000,ALERT,213.74,300.57,60.033,1554944404,"201051344000685","174011545737251",0.00,1.00,0,295.16,301.77,0.0,0.0,0.000,1259170.1,1259170.1,23620,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554944428,369990.00
04/10/2019 21:00,2,0.000,ALERT,213.29,299.67,60.006,1554944404,"201051344000651","174011545737251",0.00,0.00,0,294.86,301.17,0.0,0.0,0.000,1251924.9,1251924.9,23590,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944430,369991.00
04/10/2019 21:00,2,0.000,ALERT,212.61,300.27,59.975,1554944404,"201051344000594","174011545737251",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,1265776.6,1265776.6,47420,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944432,369992.00
04/10/2019 21:00,2,0.000,ALERT,213.06,299.67,60.001,1554944404,"201051344000469","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1244369.8,1244369.8,15713,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944434,369993.00
04/10/2019 21:00,2,0.000,ALERT,213.29,300.57,60.001,1554944404,"201051344000585","174011545737251",0.00,1.50,0,294.86,301.77,0.0,0.0,0.000,1265001.6,1265001.6,23647,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554944436,369994.00
04/10/2019 21:00,2,0.000,ALERT,213.51,299.67,60.001,1554944404,"201051344000853","174011545737251",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,1267756.6,1267756.6,15313,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944437,369995.00
04/10/2019 21:00,2,0.000,ALERT,213.51,300.57,59.969,1554944404,"201051344001145","174011545737251",0.00,1.00,0,295.76,302.37,0.0,0.0,0.000,1267474.3,1267474.3,23565,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944439,369996.00
04/10/2019 21:00,2,0.000,ALERT,213.29,300.27,60.028,1554944404,"201051344000438","174011545737251",0.00,0.50,0,295.46,302.07,0.0,0.0,0.000,1260263.1,1260263.1,23599,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554944441,369997.00
04/10/2019 21:00,2,0.000,ALERT,213.06,300.27,60.006,1554944404,"201051344001135","174011545737251",0.00,1.00,0,295.76,302.37,0.0,0.0,0.000,1247177.5,1247177.5,23552,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944443,369998.00
04/10/2019 21:00,2,0.000,ALERT,212.83,299.67,59.990,1554944404,"201051344000983","174011545737251",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,1265892.7,1265892.7,15312,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944445,369999.00
04/10/2019 21:00,2,0.000,ALERT,213.29,299.97,59.996,1554944404,"201051344001203","174011545737251",0.00,1.50,0,295.16,303.28,0.0,0.0,0.000,1254906.7,1254906.7,23605,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944447,370000.00
04/10/2019 21:00,2,0.000,ALERT,213.29,300.57,59.985,1554944404,"201051344001230","174011545737251",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,1251832.5,1251832.5,23424,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944448,370001.00
04/10/2019 21:00,2,0.000,ALERT,213.06,299.97,59.996,1554944404,"201051344000646","174011545737251",0.00,1.00,0,294.86,301.47,0.0,0.0,0.000,1244828.2,1244828.2,23574,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944450,370002.00
04/10/2019 21:00,2,0.000,ALERT,212.83,298.77,59.964,1554944404,"201051344000867","174011545737251",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,1243141.3,1243141.3,47501,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554944452,370003.00
04/10/2019 21:00,2,0.000,ALERT,213.51,299.37,60.001,1554944404,"201051344000633","174011545737251",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,1241991.3,1241991.3,47547,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554944454,370004.00
04/10/2019 21:00,2,0.000,ALERT,212.83,300.57,60.001,1554944404,"201051344000955","174011545737251",0.00,1.50,0,295.46,301.47,0.0,0.0,0.000,1264677.0,1264677.0,23594,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944456,370005.00
04/10/2019 21:00,2,0.000,ALERT,212.83,298.77,59.980,1554944404,"201051344000648","174011545737251",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,1255818.3,1255818.3,47055,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554944458,370006.00
04/10/2019 21:00,2,0.000,ALERT,213.06,299.37,60.006,1554944404,"201051344000645","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1260617.3,1260617.3,47016,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554944460,370007.00
04/10/2019 21:00,2,0.000,ALERT,212.61,299.97,59.996,1554944404,"201051344000569","174011545737251",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,1276658.7,1276658.7,15230,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554944461,370008.00
04/10/2019 21:00,2,0.000,ALERT,213.06,299.07,60.001,1554944404,"179051228000119","174011545737251",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,63847.4,63847.4,15320,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554944463,370009.00
04/10/2019 21:15,2,0.000,ALERT,212.83,299.37,60.054,1554945304,"201051344000579","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1276409.0,1276409.0,15682,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945307,370010.00
04/10/2019 21:15,2,0.000,ALERT,213.29,299.97,60.038,1554945304,"201051344001025","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1258786.8,1258786.8,23608,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945308,370011.00
