ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 21:15,2,0.000,ALERT,213.29,300.57,60.033,1554945304,"201051344001093","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,1242823.1,1242823.1,23642,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945310,370012.00
04/10/2019 21:15,2,0.000,ALERT,212.61,298.77,60.001,1554945304,"201051344000458","174011545737251",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,1259703.4,1259703.4,15429,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945312,370013.00
04/10/2019 21:15,2,0.000,ALERT,213.51,300.87,60.033,1554945304,"201051344000890","174011545737251",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,1257377.1,1257377.1,23559,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945314,370014.00
04/10/2019 21:15,2,0.000,ALERT,212.61,298.77,60.033,1554945304,"201051344000988","174011545737251",0.00,1.00,0,294.86,300.87,0.0,0.0,0.000,973265.5,973265.5,15752,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945316,370015.00
04/10/2019 21:15,2,0.000,ALERT,213.96,301.77,60.028,1554945304,"201051344000582","174011545737251",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,1236504.0,1236504.0,23531,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554945318,370016.00
04/10/2019 21:15,2,0.000,ALERT,212.61,299.37,60.033,1554945304,"201051344000868","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1244826.9,1244826.9,47480,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945320,370017.00
04/10/2019 21:15,2,0.000,ALERT,213.51,299.67,60.038,1554945304,"201051344000576","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1262991.9,1262991.9,19514,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554945322,370018.00
04/10/2019 21:15,2,0.000,ALERT,212.83,298.77,59.996,1554945304,"201051344001158","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1239834.7,1239834.7,15739,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554945324,370019.00
04/10/2019 21:15,2,0.000,ALERT,213.74,300.27,60.033,1554945304,"201051344000917","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1254585.5,1254585.5,23410,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554945325,370020.00
04/10/2019 21:15,2,0.000,ALERT,213.51,300.27,60.033,1554945304,"201051344000417","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1007871.2,1007871.2,23600,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945327,370021.00
04/10/2019 21:15,2,0.000,ALERT,213.74,300.87,60.043,1554945304,"201051344000685","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1259170.1,1259170.1,23622,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554945329,370022.00
04/10/2019 21:15,2,0.000,ALERT,213.51,299.97,60.033,1554945304,"201051344000651","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1251924.9,1251924.9,23592,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945331,370023.00
04/10/2019 21:15,2,0.000,ALERT,212.38,299.37,60.059,1554945304,"201051344000594","174011545737251",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,1265776.6,1265776.6,47422,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554945333,370024.00
04/10/2019 21:15,2,0.000,ALERT,212.83,299.07,60.043,1554945304,"201051344000469","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1244369.8,1244369.8,15715,0,0,0,L,1122011218,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945334,370025.00
04/10/2019 21:15,2,0.000,ALERT,213.51,300.87,60.075,1554945304,"201051344000585","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1265001.6,1265001.6,23649,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945336,370026.00
04/10/2019 21:15,2,0.000,ALERT,213.29,299.37,60.049,1554945304,"201051344000853","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1267756.6,1267756.6,15315,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945338,370027.00
04/10/2019 21:15,2,0.000,ALERT,213.74,300.87,60.059,1554945304,"201051344001145","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1267474.3,1267474.3,23567,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554945340,370028.00
04/10/2019 21:15,2,0.000,ALERT,213.74,300.87,60.033,1554945304,"201051344000438","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1260263.1,1260263.1,23601,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554945342,370029.00
04/10/2019 21:15,2,0.000,ALERT,213.06,300.87,60.038,1554945304,"201051344001135","174011545737251",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,1247177.5,1247177.5,23554,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945343,370030.00
04/10/2019 21:15,2,0.000,ALERT,212.83,300.57,60.043,1554945304,"201051344000983","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1265892.7,1265892.7,15314,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945345,370031.00
04/10/2019 21:15,2,0.000,ALERT,213.51,300.27,60.043,1554945304,"201051344001203","174011545737251",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,1254906.7,1254906.7,23607,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945347,370032.00
04/10/2019 21:15,2,0.000,ALERT,213.29,301.17,60.049,1554945304,"201051344001230","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1251832.5,1251832.5,23426,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945349,370033.00
04/10/2019 21:15,2,0.000,ALERT,213.06,300.57,60.054,1554945304,"201051344000646","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1244828.2,1244828.2,23576,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945351,370034.00
04/10/2019 21:15,2,0.000,ALERT,213.06,299.97,60.038,1554945304,"201051344000867","174011545737251",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,1243141.3,1243141.3,47503,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945353,370035.00
04/10/2019 21:15,2,0.000,ALERT,213.29,299.67,60.033,1554945304,"201051344000633","174011545737251",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,1241991.3,1241991.3,47549,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554945355,370036.00
04/10/2019 21:15,2,0.000,ALERT,213.29,301.17,60.081,1554945304,"201051344000955","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1264677.0,1264677.0,23596,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945356,370037.00
04/10/2019 21:15,2,0.000,ALERT,212.83,299.37,60.070,1554945304,"201051344000648","174011545737251",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,1255818.3,1255818.3,47057,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945358,370038.00
04/10/2019 21:15,2,0.000,ALERT,213.29,299.97,60.043,1554945304,"201051344000645","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1260617.3,1260617.3,47018,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945360,370039.00
04/10/2019 21:15,2,0.000,ALERT,212.61,300.27,60.033,1554945304,"201051344000569","174011545737251",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,1276658.7,1276658.7,15232,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554945362,370040.00
04/10/2019 21:15,2,0.000,ALERT,213.06,299.67,60.033,1554945304,"179051228000119","174011545737251",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,63847.4,63847.4,15322,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554945364,370041.00
04/10/2019 21:30,2,0.000,ALERT,212.16,299.67,60.012,1554946204,"201051344000579","174011545737251",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,1276409.0,1276409.0,15684,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946206,370042.00
04/10/2019 21:30,2,0.000,ALERT,211.93,298.47,60.012,1554946204,"201051344001025","174011545737251",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,1258786.8,1258786.8,23610,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946208,370043.00
04/10/2019 21:30,2,0.000,ALERT,212.16,299.37,60.028,1554946204,"201051344001093","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1242823.1,1242823.1,23644,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946210,370044.00
04/10/2019 21:30,2,0.000,ALERT,212.16,299.07,60.049,1554946204,"201051344000458","174011545737251",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,1259703.4,1259703.4,15431,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946212,370045.00
04/10/2019 21:30,2,0.000,ALERT,212.16,299.67,60.012,1554946204,"201051344000890","174011545737251",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,1257377.1,1257377.1,23561,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946214,370046.00
04/10/2019 21:30,2,0.000,ALERT,212.16,298.77,60.028,1554946204,"201051344000988","174011545737251",0.00,1.00,0,294.56,301.47,0.0,0.0,0.000,973265.5,973265.5,15754,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946216,370047.00
04/10/2019 21:30,2,0.000,ALERT,212.61,300.27,60.006,1554946204,"201051344000582","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1236504.0,1236504.0,23533,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554946217,370048.00
04/10/2019 21:30,2,0.000,ALERT,212.16,299.67,60.012,1554946204,"201051344000868","174011545737251",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,1244826.9,1244826.9,47482,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554946219,370049.00
04/10/2019 21:30,2,0.000,ALERT,212.83,299.67,60.043,1554946204,"201051344000576","174011545737251",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,1262991.9,1262991.9,19516,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946222,370050.00
04/10/2019 21:30,2,0.000,ALERT,212.38,298.77,60.017,1554946204,"201051344001158","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1239834.7,1239834.7,15741,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946223,370051.00
04/10/2019 21:30,2,0.000,ALERT,212.16,299.07,60.006,1554946204,"201051344000917","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1254585.5,1254585.5,23412,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554946225,370052.00
04/10/2019 21:30,2,0.000,ALERT,212.38,299.07,60.017,1554946204,"201051344000417","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1007871.2,1007871.2,23602,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946227,370053.00
04/10/2019 21:30,2,0.000,ALERT,212.38,299.37,60.012,1554946204,"201051344000685","174011545737251",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,1259170.1,1259170.1,23624,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946229,370054.00
04/10/2019 21:30,2,0.000,ALERT,212.16,298.47,60.006,1554946204,"201051344000651","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1251924.9,1251924.9,23594,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946231,370055.00
04/10/2019 21:30,2,0.000,ALERT,211.93,299.37,60.022,1554946204,"201051344000594","174011545737251",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,1265776.6,1265776.6,47424,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946232,370056.00
04/10/2019 21:30,2,0.000,ALERT,212.38,299.07,60.028,1554946204,"201051344000469","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1244369.8,1244369.8,15717,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946234,370057.00
04/10/2019 21:30,2,0.000,ALERT,212.16,299.37,60.028,1554946204,"201051344000585","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1265001.6,1265001.6,23651,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554946236,370058.00
04/10/2019 21:30,2,0.000,ALERT,212.83,299.07,60.022,1554946204,"201051344000853","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1267756.6,1267756.6,15317,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946238,370059.00
04/10/2019 21:30,2,0.000,ALERT,212.38,299.67,60.028,1554946204,"201051344001145","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1267474.3,1267474.3,23569,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946240,370060.00
04/10/2019 21:30,2,0.000,ALERT,212.16,299.37,60.006,1554946204,"201051344000438","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1260263.1,1260263.1,23603,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554946242,370061.00
04/10/2019 21:30,2,0.000,ALERT,211.70,299.37,60.028,1554946204,"201051344001135","174011545737251",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,1247177.5,1247177.5,23556,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946244,370062.00
04/10/2019 21:30,2,0.000,ALERT,212.16,299.07,60.049,1554946204,"201051344000983","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1265892.7,1265892.7,15316,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946245,370063.00
04/10/2019 21:30,2,0.000,ALERT,212.16,298.77,60.017,1554946204,"201051344001203","174011545737251",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,1254906.7,1254906.7,23609,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946247,370064.00
04/10/2019 21:30,2,0.000,ALERT,212.16,299.97,60.038,1554946204,"201051344001230","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1251832.5,1251832.5,23428,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946249,370065.00
04/10/2019 21:30,2,0.000,ALERT,211.93,299.37,59.975,1554946204,"201051344000646","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1244828.2,1244828.2,23578,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554946251,370066.00
04/10/2019 21:30,2,0.000,ALERT,212.61,298.77,60.017,1554946204,"201051344000867","174011545737251",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,1243141.3,1243141.3,47505,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554946253,370067.00
04/10/2019 21:30,2,0.000,ALERT,213.06,299.07,60.017,1554946204,"201051344000633","174011545737251",0.00,0.50,0,295.46,301.47,0.0,0.0,0.000,1241991.3,1241991.3,47551,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946255,370068.00
04/10/2019 21:30,2,0.000,ALERT,211.70,299.37,60.022,1554946204,"201051344000955","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1264677.0,1264677.0,23598,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946256,370069.00
04/10/2019 21:30,2,0.000,ALERT,212.16,298.47,60.070,1554946204,"201051344000648","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1255818.3,1255818.3,47059,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554946258,370070.00
04/10/2019 21:30,2,0.000,ALERT,212.61,299.07,60.028,1554946204,"201051344000645","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1260617.3,1260617.3,47020,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946260,370071.00
04/10/2019 21:30,2,0.000,ALERT,212.38,299.97,60.028,1554946204,"201051344000569","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1276658.7,1276658.7,15234,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554946262,370072.00
04/10/2019 21:30,2,0.000,ALERT,212.61,298.77,60.033,1554946204,"179051228000119","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,63847.4,63847.4,15324,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554946264,370073.00
04/10/2019 21:45,2,0.000,ALERT,212.83,300.87,59.985,1554947104,"201051344000579","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1276409.0,1276409.0,15686,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947106,370074.00
04/10/2019 21:45,2,0.000,ALERT,212.83,299.97,60.038,1554947104,"201051344001025","174011545737251",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,1258786.8,1258786.8,23612,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554947108,370075.00
04/10/2019 21:45,2,0.000,ALERT,213.06,300.57,60.017,1554947104,"201051344001093","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1242823.1,1242823.1,23646,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554947110,370076.00
04/10/2019 21:45,2,0.000,ALERT,212.83,299.97,60.033,1554947104,"201051344000458","174011545737251",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,1259703.4,1259703.4,15433,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947111,370077.00
04/10/2019 21:45,2,0.000,ALERT,212.83,300.87,60.028,1554947104,"201051344000890","174011545737251",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,1257377.1,1257377.1,23563,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947113,370078.00
04/10/2019 21:45,2,0.000,ALERT,212.61,299.97,60.038,1554947104,"201051344000988","174011545737251",0.00,1.00,0,294.56,301.17,0.0,0.0,0.000,973265.5,973265.5,15756,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554947115,370079.00
04/10/2019 21:45,2,0.000,ALERT,213.51,301.77,60.028,1554947104,"201051344000582","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1236504.0,1236504.0,23535,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947117,370080.00
04/10/2019 21:45,2,0.000,ALERT,212.83,300.57,60.038,1554947104,"201051344000868","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1244826.9,1244826.9,47484,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947119,370081.00
04/10/2019 21:45,2,0.000,ALERT,213.29,300.57,60.022,1554947104,"201051344000576","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1262991.9,1262991.9,19518,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554947121,370082.00
04/10/2019 21:45,2,0.000,ALERT,212.83,299.97,60.033,1554947104,"201051344001158","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1239834.7,1239834.7,15743,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554947123,370083.00
04/10/2019 21:45,2,0.000,ALERT,213.06,300.27,60.065,1554947104,"201051344000917","174011545737251",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,1254585.5,1254585.5,23414,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947125,370084.00
04/10/2019 21:45,2,0.000,ALERT,213.06,300.27,60.059,1554947104,"201051344000417","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1007871.2,1007871.2,23604,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947127,370085.00
04/10/2019 21:45,2,0.000,ALERT,213.29,300.87,59.996,1554947104,"201051344000685","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1259170.1,1259170.1,23626,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947129,370086.00
04/10/2019 21:45,2,0.000,ALERT,213.06,299.97,60.033,1554947104,"201051344000651","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1251924.9,1251924.9,23596,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554947130,370087.00
04/10/2019 21:45,2,0.000,ALERT,212.61,300.57,60.028,1554947104,"201051344000594","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1265776.6,1265776.6,47426,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947132,370088.00
04/10/2019 21:45,2,0.000,ALERT,212.83,299.97,60.033,1554947104,"201051344000469","174011545737251",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,1244369.8,1244369.8,15719,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947134,370089.00
04/10/2019 21:45,2,0.000,ALERT,213.29,301.17,60.033,1554947104,"201051344000585","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1265001.6,1265001.6,23653,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947136,370090.00
04/10/2019 21:45,2,0.000,ALERT,213.29,299.97,60.038,1554947104,"201051344000853","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1267756.6,1267756.6,15319,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947138,370091.00
04/10/2019 21:45,2,0.000,ALERT,213.29,301.17,60.038,1554947104,"201051344001145","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1267474.3,1267474.3,23571,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947140,370092.00
04/10/2019 21:45,2,0.000,ALERT,213.06,300.87,60.033,1554947104,"201051344000438","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1260263.1,1260263.1,23605,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947141,370093.00
04/10/2019 21:45,2,0.000,ALERT,212.61,300.87,60.028,1554947104,"201051344001135","174011545737251",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,1247177.5,1247177.5,23558,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947143,370094.00
04/10/2019 21:45,2,0.000,ALERT,212.83,300.27,59.996,1554947104,"201051344000983","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1265892.7,1265892.7,15318,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554947145,370095.00
04/10/2019 21:45,2,0.000,ALERT,213.06,300.27,60.038,1554947104,"201051344001203","174011545737251",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,1254906.7,1254906.7,23611,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554947147,370096.00
04/10/2019 21:45,2,0.000,ALERT,213.06,301.17,60.033,1554947104,"201051344001230","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1251832.5,1251832.5,23430,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947149,370097.00
04/10/2019 21:45,2,0.000,ALERT,212.61,300.57,60.028,1554947104,"201051344000646","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1244828.2,1244828.2,23580,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947151,370098.00
04/10/2019 21:45,2,0.000,ALERT,213.06,299.37,60.033,1554947104,"201051344000867","174011545737251",0.00,1.50,0,296.36,301.77,0.0,0.0,0.000,1243141.3,1243141.3,47507,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947152,370099.00
04/10/2019 21:45,2,0.000,ALERT,213.51,299.67,60.033,1554947104,"201051344000633","174011545737251",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,1241991.3,1241991.3,47553,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554947154,370100.00
04/10/2019 21:45,2,0.000,ALERT,212.83,301.17,60.033,1554947104,"201051344000955","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1264677.0,1264677.0,23600,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947156,370101.00
04/10/2019 21:45,2,0.000,ALERT,213.06,299.37,60.028,1554947104,"201051344000648","174011545737251",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,1255818.3,1255818.3,47061,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554947158,370102.00
04/10/2019 21:45,2,0.000,ALERT,213.29,299.97,60.070,1554947104,"201051344000645","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1260617.3,1260617.3,47022,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947160,370103.00
04/10/2019 21:45,2,0.000,ALERT,212.83,300.57,60.028,1554947104,"201051344000569","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1276658.7,1276658.7,15236,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554947161,370104.00
04/10/2019 21:45,2,0.000,ALERT,213.51,299.67,60.028,1554947104,"179051228000119","174011545737251",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,63847.4,63847.4,15326,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554947163,370105.00
04/10/2019 22:00,2,0.000,ALERT,213.29,301.77,59.996,1554948004,"201051344000579","174011545737251",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,1276409.0,1276409.0,15688,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948006,370106.00
04/10/2019 22:00,2,0.000,ALERT,213.06,300.27,59.996,1554948004,"201051344001025","174011545737251",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,1258786.8,1258786.8,23614,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948008,370107.00
04/10/2019 22:00,2,0.000,ALERT,213.29,300.87,60.006,1554948004,"201051344001093","174011545737251",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,1242823.1,1242823.1,23648,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948010,370108.00
04/10/2019 22:00,2,0.000,ALERT,213.06,300.57,60.012,1554948004,"201051344000458","174011545737251",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,1259703.4,1259703.4,15435,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948012,370109.00
04/10/2019 22:00,2,0.000,ALERT,213.06,301.17,59.990,1554948004,"201051344000890","174011545737251",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,1257377.1,1257377.1,23565,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948014,370110.00
04/10/2019 22:00,2,0.000,ALERT,213.06,300.57,59.990,1554948004,"201051344000988","174011545737251",0.00,1.00,0,295.16,302.37,0.0,0.0,0.000,973265.5,973265.5,15758,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554948016,370111.00
04/10/2019 22:00,2,0.000,ALERT,213.74,301.77,60.017,1554948004,"201051344000582","174011545737251",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,1236504.0,1236504.0,23537,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948018,370112.00
04/10/2019 22:00,2,0.000,ALERT,213.29,301.47,60.022,1554948004,"201051344000868","174011545737251",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,1244826.9,1244826.9,47486,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554948020,370113.00
04/10/2019 22:00,2,0.000,ALERT,213.74,301.47,60.028,1554948004,"201051344000576","174011545737251",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,1262991.9,1262991.9,19520,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554948022,370114.00
04/10/2019 22:00,2,0.000,ALERT,213.51,301.17,60.022,1554948004,"201051344001158","174011545737251",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,1239834.7,1239834.7,15745,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948024,370115.00
04/10/2019 22:00,2,0.000,ALERT,213.51,300.27,60.028,1554948004,"201051344000917","174011545737251",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,1254585.5,1254585.5,23416,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948025,370116.00
04/10/2019 22:00,2,0.000,ALERT,213.51,300.27,60.022,1554948004,"201051344000417","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1007871.2,1007871.2,23606,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948027,370117.00
04/10/2019 22:00,2,0.000,ALERT,213.74,300.57,60.028,1554948004,"201051344000685","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1259170.1,1259170.1,23628,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554948029,370118.00
04/10/2019 22:00,2,0.000,ALERT,213.29,299.97,60.028,1554948004,"201051344000651","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1251924.9,1251924.9,23598,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948031,370119.00
04/10/2019 22:00,2,0.000,ALERT,213.06,301.47,60.017,1554948004,"201051344000594","174011545737251",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,1265776.6,1265776.6,47428,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948033,370120.00
04/10/2019 22:00,2,0.000,ALERT,213.51,301.17,60.043,1554948004,"201051344000469","174011545737251",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,1244369.8,1244369.8,15721,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948035,370121.00
04/10/2019 22:00,2,0.000,ALERT,213.51,300.87,60.022,1554948004,"201051344000585","174011545737251",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,1265001.6,1265001.6,23655,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948037,370122.00
04/10/2019 22:00,2,0.000,ALERT,213.96,300.87,60.033,1554948004,"201051344000853","174011545737251",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,1267756.6,1267756.6,15321,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948038,370123.00
04/10/2019 22:00,2,0.000,ALERT,213.74,301.17,60.033,1554948004,"201051344001145","174011545737251",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,1267474.3,1267474.3,23573,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948040,370124.00
04/10/2019 22:00,2,0.000,ALERT,213.29,300.57,60.012,1554948004,"201051344000438","174011545737251",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,1260263.1,1260263.1,23607,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948042,370125.00
04/10/2019 22:00,2,0.000,ALERT,213.06,300.87,60.028,1554948004,"201051344001135","174011545737251",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,1247177.5,1247177.5,23560,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948044,370126.00
04/10/2019 22:00,2,0.000,ALERT,213.29,301.17,60.028,1554948004,"201051344000983","174011545737251",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,1265892.7,1265892.7,15320,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948046,370127.00
04/10/2019 22:00,2,0.000,ALERT,213.29,300.27,60.033,1554948004,"201051344001203","174011545737251",0.00,0.50,0,298.47,305.08,0.0,0.0,0.000,1254906.7,1254906.7,23613,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948047,370128.00
04/10/2019 22:00,2,0.000,ALERT,213.51,301.17,60.054,1554948004,"201051344001230","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1251832.5,1251832.5,23432,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948049,370129.00
04/10/2019 22:00,2,0.000,ALERT,213.06,300.57,60.033,1554948004,"201051344000646","174011545737251",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,1244828.2,1244828.2,23582,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948051,370130.00
04/10/2019 22:00,2,0.000,ALERT,213.74,300.27,60.033,1554948004,"201051344000867","174011545737251",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,1243141.3,1243141.3,47509,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948053,370131.00
04/10/2019 22:00,2,0.000,ALERT,214.19,300.87,60.033,1554948004,"201051344000633","174011545737251",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,1241991.3,1241991.3,47555,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948055,370132.00
04/10/2019 22:00,2,0.000,ALERT,213.06,300.87,60.028,1554948004,"201051344000955","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1264677.0,1264677.0,23602,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948057,370133.00
04/10/2019 22:00,2,0.000,ALERT,213.51,299.97,60.028,1554948004,"201051344000648","174011545737251",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,1255818.3,1255818.3,47063,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948058,370134.00
04/10/2019 22:00,2,0.000,ALERT,213.74,300.87,60.022,1554948004,"201051344000645","174011545737251",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,1260617.3,1260617.3,47024,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948060,370135.00
04/10/2019 22:00,2,0.000,ALERT,213.29,301.47,60.028,1554948004,"201051344000569","174011545737251",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,1276658.7,1276658.7,15238,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948062,370136.00
04/10/2019 22:00,2,0.000,ALERT,213.74,300.57,60.028,1554948004,"179051228000119","174011545737251",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,63847.4,63847.4,15328,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554948064,370137.00
04/10/2019 22:15,2,0.000,ALERT,213.29,301.77,60.038,1554948904,"201051344000579","174011545737251",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,1276409.0,1276409.0,15690,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948906,370138.00
04/10/2019 22:15,2,0.000,ALERT,213.29,300.57,60.028,1554948904,"201051344001025","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1258786.8,1258786.8,23616,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948908,370139.00
04/10/2019 22:15,2,0.000,ALERT,213.29,300.87,60.033,1554948904,"201051344001093","174011545737251",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,1242823.1,1242823.1,23650,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948909,370140.00
04/10/2019 22:15,2,0.000,ALERT,213.29,301.17,60.001,1554948904,"201051344000458","174011545737251",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,1259703.4,1259703.4,15437,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554948911,370141.00
04/10/2019 22:15,2,0.000,ALERT,213.29,301.47,60.022,1554948904,"201051344000890","174011545737251",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,1257377.1,1257377.1,23567,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554948913,370142.00
04/10/2019 22:15,2,0.000,ALERT,213.06,300.87,60.028,1554948904,"201051344000988","174011545737251",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,973265.5,973265.5,15760,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948915,370143.00
04/10/2019 22:15,2,0.000,ALERT,213.96,302.07,60.038,1554948904,"201051344000582","174011545737251",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,1236504.0,1236504.0,23539,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948917,370144.00
04/10/2019 22:15,2,0.000,ALERT,213.06,301.47,60.017,1554948904,"201051344000868","174011545737251",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,1244826.9,1244826.9,47488,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948919,370145.00
04/10/2019 22:15,2,0.000,ALERT,213.96,301.77,60.038,1554948904,"201051344000576","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1262991.9,1262991.9,19522,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948921,370146.00
04/10/2019 22:15,2,0.000,ALERT,213.29,300.87,60.038,1554948904,"201051344001158","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1239834.7,1239834.7,15747,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554948923,370147.00
04/10/2019 22:15,2,0.000,ALERT,213.51,300.57,59.996,1554948904,"201051344000917","174011545737251",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,1254585.5,1254585.5,23418,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948925,370148.00
04/10/2019 22:15,2,0.000,ALERT,213.74,300.57,60.022,1554948904,"201051344000417","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1007871.2,1007871.2,23608,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948927,370149.00
04/10/2019 22:15,2,0.000,ALERT,213.74,300.87,60.033,1554948904,"201051344000685","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1259170.1,1259170.1,23630,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948929,370150.00
04/10/2019 22:15,2,0.000,ALERT,213.51,300.27,60.059,1554948904,"201051344000651","174011545737251",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,1251924.9,1251924.9,23600,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948930,370151.00
04/10/2019 22:15,2,0.000,ALERT,213.06,301.47,60.043,1554948904,"201051344000594","174011545737251",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,1265776.6,1265776.6,47430,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948932,370152.00
04/10/2019 22:15,2,0.000,ALERT,213.51,300.87,60.065,1554948904,"201051344000469","174011545737251",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,1244369.8,1244369.8,15723,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554948934,370153.00
04/10/2019 22:15,2,0.000,ALERT,213.51,301.17,60.033,1554948904,"201051344000585","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1265001.6,1265001.6,23657,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948936,370154.00
04/10/2019 22:15,2,0.000,ALERT,213.51,300.57,60.001,1554948904,"201051344000853","174011545737251",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,1267756.6,1267756.6,15323,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948938,370155.00
04/10/2019 22:15,2,0.000,ALERT,213.74,301.17,60.012,1554948904,"201051344001145","174011545737251",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,1267474.3,1267474.3,23575,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554948940,370156.00
