ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 22:15,2,0.000,ALERT,213.74,301.17,60.038,1554948904,"201051344000438","174011545737251",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,1260263.1,1260263.1,23609,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948941,370157.00
04/10/2019 22:15,2,0.000,ALERT,213.06,300.87,60.038,1554948904,"201051344001135","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1247177.5,1247177.5,23562,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948943,370158.00
04/10/2019 22:15,2,0.000,ALERT,213.29,301.17,60.043,1554948904,"201051344000983","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1265892.7,1265892.7,15322,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948945,370159.00
04/10/2019 22:15,2,0.000,ALERT,213.51,300.57,60.070,1554948904,"201051344001203","174011545737251",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,1254906.7,1254906.7,23615,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948947,370160.00
04/10/2019 22:15,2,0.000,ALERT,213.51,301.17,60.043,1554948904,"201051344001230","174011545737251",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,1251832.5,1251832.5,23434,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554948949,370161.00
04/10/2019 22:15,2,0.000,ALERT,213.06,300.87,60.006,1554948904,"201051344000646","174011545737251",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,1244828.2,1244828.2,23584,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948951,370162.00
04/10/2019 22:15,2,0.000,ALERT,213.51,300.57,60.070,1554948904,"201051344000867","174011545737251",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,1243141.3,1243141.3,47511,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948953,370163.00
04/10/2019 22:15,2,0.000,ALERT,213.96,300.87,60.043,1554948904,"201051344000633","174011545737251",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,1241991.3,1241991.3,47557,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948954,370164.00
04/10/2019 22:15,2,0.000,ALERT,213.06,301.17,60.054,1554948904,"201051344000955","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1264677.0,1264677.0,23604,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948956,370165.00
04/10/2019 22:15,2,0.000,ALERT,213.29,300.27,60.054,1554948904,"201051344000648","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1255818.3,1255818.3,47065,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948958,370166.00
04/10/2019 22:15,2,0.000,ALERT,213.74,300.87,60.043,1554948904,"201051344000645","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1260617.3,1260617.3,47026,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554948960,370167.00
04/10/2019 22:15,2,0.000,ALERT,213.29,301.77,60.049,1554948904,"201051344000569","174011545737251",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,1276658.7,1276658.7,15240,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554948962,370168.00
04/10/2019 22:15,2,0.000,ALERT,213.74,301.17,60.038,1554948904,"179051228000119","174011545737251",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,63847.4,63847.4,15330,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554948963,370169.00
04/10/2019 22:30,2,0.000,ALERT,213.51,301.77,60.059,1554949804,"201051344000579","174011545737251",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,1276409.0,1276409.0,15692,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949806,370170.00
04/10/2019 22:30,2,0.000,ALERT,213.29,300.27,60.038,1554949804,"201051344001025","174011545737251",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,1258786.8,1258786.8,23618,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949808,370171.00
04/10/2019 22:30,2,0.000,ALERT,213.29,300.57,60.033,1554949804,"201051344001093","174011545737251",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,1242823.1,1242823.1,23652,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949810,370172.00
04/10/2019 22:30,2,0.000,ALERT,213.29,300.87,60.022,1554949804,"201051344000458","174011545737251",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,1259703.4,1259703.4,15439,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949812,370173.00
04/10/2019 22:30,2,0.000,ALERT,213.29,301.17,60.038,1554949804,"201051344000890","174011545737251",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,1257377.1,1257377.1,23569,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949813,370174.00
04/10/2019 22:30,2,0.000,ALERT,213.29,300.87,60.038,1554949804,"201051344000988","174011545737251",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,973265.5,973265.5,15762,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949815,370175.00
04/10/2019 22:30,2,0.000,ALERT,213.96,301.77,60.033,1554949804,"201051344000582","174011545737251",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,1236504.0,1236504.0,23541,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554949817,370176.00
04/10/2019 22:30,2,0.000,ALERT,213.51,301.77,60.038,1554949804,"201051344000868","174011545737251",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,1244826.9,1244826.9,47490,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949819,370177.00
04/10/2019 22:30,2,0.000,ALERT,213.96,301.77,60.038,1554949804,"201051344000576","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1262991.9,1262991.9,19524,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949821,370178.00
04/10/2019 22:30,2,0.000,ALERT,213.51,301.17,60.038,1554949804,"201051344001158","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1239834.7,1239834.7,15749,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949823,370179.00
04/10/2019 22:30,2,0.000,ALERT,213.51,300.57,60.038,1554949804,"201051344000917","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1254585.5,1254585.5,23420,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949825,370180.00
04/10/2019 22:30,2,0.000,ALERT,213.74,300.57,60.043,1554949804,"201051344000417","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1007871.2,1007871.2,23610,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949827,370181.00
04/10/2019 22:30,2,0.000,ALERT,213.74,300.87,60.059,1554949804,"201051344000685","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1259170.1,1259170.1,23632,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949829,370182.00
04/10/2019 22:30,2,0.000,ALERT,213.51,300.27,60.038,1554949804,"201051344000651","174011545737251",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,1251924.9,1251924.9,23602,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949830,370183.00
04/10/2019 22:30,2,0.000,ALERT,213.29,301.77,60.033,1554949804,"201051344000594","174011545737251",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,1265776.6,1265776.6,47432,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949832,370184.00
04/10/2019 22:30,2,0.000,ALERT,213.51,301.17,60.033,1554949804,"201051344000469","174011545737251",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,1244369.8,1244369.8,15725,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949834,370185.00
04/10/2019 22:30,2,0.000,ALERT,213.51,301.47,60.065,1554949804,"201051344000585","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1265001.6,1265001.6,23659,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949836,370186.00
04/10/2019 22:30,2,0.000,ALERT,214.19,301.47,60.033,1554949804,"201051344000853","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1267756.6,1267756.6,15325,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949838,370187.00
04/10/2019 22:30,2,0.000,ALERT,213.74,301.17,60.006,1554949804,"201051344001145","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1267474.3,1267474.3,23577,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949840,370188.00
04/10/2019 22:30,2,0.000,ALERT,213.51,300.87,60.028,1554949804,"201051344000438","174011545737251",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,1260263.1,1260263.1,23611,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554949842,370189.00
04/10/2019 22:30,2,0.000,ALERT,213.06,301.17,60.033,1554949804,"201051344001135","174011545737251",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,1247177.5,1247177.5,23564,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949843,370190.00
04/10/2019 22:30,2,0.000,ALERT,213.51,301.77,60.028,1554949804,"201051344000983","174011545737251",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,1265892.7,1265892.7,15324,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949845,370191.00
04/10/2019 22:30,2,0.000,ALERT,213.51,300.57,60.033,1554949804,"201051344001203","174011545737251",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,1254906.7,1254906.7,23617,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949847,370192.00
04/10/2019 22:30,2,0.000,ALERT,213.51,301.47,60.043,1554949804,"201051344001230","174011545737251",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,1251832.5,1251832.5,23436,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949849,370193.00
04/10/2019 22:30,2,0.000,ALERT,212.83,300.57,60.028,1554949804,"201051344000646","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1244828.2,1244828.2,23586,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554949851,370194.00
04/10/2019 22:30,2,0.000,ALERT,213.74,300.87,60.033,1554949804,"201051344000867","174011545737251",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,1243141.3,1243141.3,47513,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554949852,370195.00
04/10/2019 22:30,2,0.000,ALERT,214.19,300.87,60.028,1554949804,"201051344000633","174011545737251",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,1241991.3,1241991.3,47559,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949854,370196.00
04/10/2019 22:30,2,0.000,ALERT,212.83,300.27,60.028,1554949804,"201051344000955","174011545737251",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,1264677.0,1264677.0,23606,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949856,370197.00
04/10/2019 22:30,2,0.000,ALERT,213.74,300.57,60.028,1554949804,"201051344000648","174011545737251",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,1255818.3,1255818.3,47067,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949858,370198.00
04/10/2019 22:30,2,0.000,ALERT,213.96,300.87,60.033,1554949804,"201051344000645","174011545737251",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,1260617.3,1260617.3,47028,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949860,370199.00
04/10/2019 22:30,2,0.000,ALERT,213.51,301.47,60.028,1554949804,"201051344000569","174011545737251",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,1276658.7,1276658.7,15242,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554949862,370200.00
04/10/2019 22:30,2,0.000,ALERT,213.96,300.57,60.022,1554949804,"179051228000119","174011545737251",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,63847.4,63847.4,15332,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554949863,370201.00
04/10/2019 22:45,2,0.000,ALERT,213.74,301.17,60.006,1554950703,"201051344000579","174011545737251",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,1276409.0,1276409.0,15694,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950706,370202.00
04/10/2019 22:45,2,0.000,ALERT,213.74,300.57,60.038,1554950703,"201051344001025","174011545737251",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,1258786.8,1258786.8,23620,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950707,370203.00
04/10/2019 22:45,2,0.000,ALERT,213.96,301.47,60.028,1554950703,"201051344001093","174011545737251",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,1242823.1,1242823.1,23654,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950709,370204.00
04/10/2019 22:45,2,0.000,ALERT,213.51,300.87,60.043,1554950703,"201051344000458","174011545737251",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,1259703.4,1259703.4,15441,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950711,370205.00
04/10/2019 22:45,2,0.000,ALERT,213.74,301.77,60.038,1554950703,"201051344000890","174011545737251",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,1257377.1,1257377.1,23571,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950713,370206.00
04/10/2019 22:45,2,0.000,ALERT,213.51,300.27,60.043,1554950703,"201051344000988","174011545737251",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,973265.5,973265.5,15764,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950715,370207.00
04/10/2019 22:45,2,0.000,ALERT,214.41,302.37,60.049,1554950703,"201051344000582","174011545737251",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,1236504.0,1236504.0,23543,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950717,370208.00
04/10/2019 22:45,2,0.000,ALERT,213.51,301.17,60.043,1554950703,"201051344000868","174011545737251",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,1244826.9,1244826.9,47492,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554950719,370209.00
04/10/2019 22:45,2,0.000,ALERT,214.19,301.17,60.038,1554950703,"201051344000576","174011545737251",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,1262991.9,1262991.9,19526,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554950721,370210.00
04/10/2019 22:45,2,0.000,ALERT,213.74,300.57,60.043,1554950703,"201051344001158","174011545737251",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,1239834.7,1239834.7,15751,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950723,370211.00
04/10/2019 22:45,2,0.000,ALERT,213.96,300.87,60.006,1554950703,"201051344000917","174011545737251",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,1254585.5,1254585.5,23422,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554950725,370212.00
04/10/2019 22:45,2,0.000,ALERT,214.19,300.87,60.038,1554950703,"201051344000417","174011545737251",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,1007871.2,1007871.2,23612,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950727,370213.00
04/10/2019 22:45,2,0.000,ALERT,214.41,301.47,60.049,1554950703,"201051344000685","174011545737251",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,1259170.1,1259170.1,23634,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950728,370214.00
04/10/2019 22:45,2,0.000,ALERT,214.19,300.87,60.043,1554950703,"201051344000651","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1251924.9,1251924.9,23604,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950730,370215.00
04/10/2019 22:45,2,0.000,ALERT,213.29,301.17,60.022,1554950703,"201051344000594","174011545737251",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,1265776.6,1265776.6,47434,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950732,370216.00
04/10/2019 22:45,2,0.000,ALERT,213.74,300.87,60.049,1554950703,"201051344000469","174011545737251",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,1244369.8,1244369.8,15727,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950734,370217.00
04/10/2019 22:45,2,0.000,ALERT,213.96,301.47,60.043,1554950703,"201051344000585","174011545737251",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,1265001.6,1265001.6,23661,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950736,370218.00
04/10/2019 22:45,2,0.000,ALERT,214.19,300.57,60.043,1554950703,"201051344000853","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1267756.6,1267756.6,15327,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950737,370219.00
04/10/2019 22:45,2,0.000,ALERT,214.19,301.77,60.043,1554950703,"201051344001145","174011545737251",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,1267474.3,1267474.3,23579,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554950739,370220.00
04/10/2019 22:45,2,0.000,ALERT,214.19,301.47,60.043,1554950703,"201051344000438","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1260263.1,1260263.1,23613,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950741,370221.00
04/10/2019 22:45,2,0.000,ALERT,213.74,301.47,60.043,1554950703,"201051344001135","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1247177.5,1247177.5,23566,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950743,370222.00
04/10/2019 22:45,2,0.000,ALERT,213.74,300.87,60.043,1554950703,"201051344000983","174011545737251",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,1265892.7,1265892.7,15326,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950745,370223.00
04/10/2019 22:45,2,0.000,ALERT,213.96,301.17,60.043,1554950703,"201051344001203","174011545737251",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,1254906.7,1254906.7,23619,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950747,370224.00
04/10/2019 22:45,2,0.000,ALERT,213.74,301.47,60.038,1554950703,"201051344001230","174011545737251",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,1251832.5,1251832.5,23438,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950748,370225.00
04/10/2019 22:45,2,0.000,ALERT,213.74,301.47,60.081,1554950703,"201051344000646","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1244828.2,1244828.2,23588,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554950750,370226.00
04/10/2019 22:45,2,0.000,ALERT,213.96,300.27,60.070,1554950703,"201051344000867","174011545737251",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,1243141.3,1243141.3,47515,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950752,370227.00
04/10/2019 22:45,2,0.000,ALERT,214.19,300.27,60.038,1554950703,"201051344000633","174011545737251",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,1241991.3,1241991.3,47561,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950754,370228.00
04/10/2019 22:45,2,0.000,ALERT,213.51,301.47,60.038,1554950703,"201051344000955","174011545737251",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,1264677.0,1264677.0,23608,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554950756,370229.00
04/10/2019 22:45,2,0.000,ALERT,213.74,299.97,60.028,1554950703,"201051344000648","174011545737251",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,1255818.3,1255818.3,47069,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554950758,370230.00
04/10/2019 22:45,2,0.000,ALERT,213.96,300.57,60.038,1554950703,"201051344000645","174011545737251",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,1260617.3,1260617.3,47030,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950759,370231.00
04/10/2019 22:45,2,0.000,ALERT,213.51,300.87,60.001,1554950703,"201051344000569","174011545737251",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,1276658.7,1276658.7,15244,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554950761,370232.00
04/10/2019 22:45,2,0.000,ALERT,213.96,300.27,60.033,1554950703,"179051228000119","174011545737251",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,63847.4,63847.4,15334,0,0,0,L,46974696,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554950763,370233.00
04/10/2019 23:00,2,0.000,ALERT,213.74,302.37,60.038,1554951603,"201051344000579","174011545737251",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,1276409.0,1276409.0,15696,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951606,370234.00
04/10/2019 23:00,2,0.000,ALERT,213.51,301.17,60.070,1554951603,"201051344001025","174011545737251",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,1258786.8,1258786.8,23622,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951607,370235.00
04/10/2019 23:00,2,0.000,ALERT,213.74,301.77,60.028,1554951603,"201051344001093","174011545737251",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,1242823.1,1242823.1,23656,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951609,370236.00
04/10/2019 23:00,2,0.000,ALERT,213.74,301.17,60.038,1554951603,"201051344000458","174011545737251",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,1259703.4,1259703.4,15443,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951611,370237.00
04/10/2019 23:00,2,0.000,ALERT,213.51,302.07,60.033,1554951603,"201051344000890","174011545737251",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,1257377.1,1257377.1,23573,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951613,370238.00
04/10/2019 23:00,2,0.000,ALERT,213.51,300.87,60.049,1554951603,"201051344000988","174011545737251",0.00,1.50,0,296.36,303.28,0.0,0.0,0.000,973265.5,973265.5,15766,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951615,370239.00
04/10/2019 23:00,2,0.000,ALERT,214.19,302.68,59.990,1554951603,"201051344000582","174011545737251",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,1236504.0,1236504.0,23545,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951617,370240.00
04/10/2019 23:00,2,0.000,ALERT,213.74,301.47,60.028,1554951603,"201051344000868","174011545737251",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,1244826.9,1244826.9,47494,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951619,370241.00
04/10/2019 23:00,2,0.000,ALERT,214.19,301.47,60.070,1554951603,"201051344000576","174011545737251",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,1262991.9,1262991.9,19528,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951621,370242.00
04/10/2019 23:00,2,0.000,ALERT,213.74,300.57,60.038,1554951603,"201051344001158","174011545737251",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,1239834.7,1239834.7,15753,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951623,370243.00
04/10/2019 23:00,2,0.000,ALERT,213.96,301.17,60.033,1554951603,"201051344000917","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1254585.5,1254585.5,23424,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951625,370244.00
04/10/2019 23:00,2,0.000,ALERT,213.96,301.17,60.028,1554951603,"201051344000417","174011545737251",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,1007871.2,1007871.2,23614,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554951627,370245.00
04/10/2019 23:00,2,0.000,ALERT,213.96,301.47,60.028,1554951603,"201051344000685","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1259170.1,1259170.1,23636,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951628,370246.00
04/10/2019 23:00,2,0.000,ALERT,213.74,300.87,60.028,1554951603,"201051344000651","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1251924.9,1251924.9,23606,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951630,370247.00
04/10/2019 23:00,2,0.000,ALERT,213.29,301.47,60.054,1554951603,"201051344000594","174011545737251",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,1265776.6,1265776.6,47436,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951632,370248.00
04/10/2019 23:00,2,0.000,ALERT,213.74,301.17,60.017,1554951603,"201051344000469","174011545737251",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,1244369.8,1244369.8,15729,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951634,370249.00
04/10/2019 23:00,2,0.000,ALERT,213.51,301.47,60.038,1554951603,"201051344000585","174011545737251",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,1265001.6,1265001.6,23663,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951636,370250.00
04/10/2019 23:00,2,0.000,ALERT,214.41,300.87,60.038,1554951603,"201051344000853","174011545737251",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,1267756.6,1267756.6,15329,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951637,370251.00
04/10/2019 23:00,2,0.000,ALERT,213.96,301.77,60.054,1554951603,"201051344001145","174011545737251",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,1267474.3,1267474.3,23581,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951639,370252.00
04/10/2019 23:00,2,0.000,ALERT,213.74,301.47,60.038,1554951603,"201051344000438","174011545737251",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,1260263.1,1260263.1,23615,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951641,370253.00
04/10/2019 23:00,2,0.000,ALERT,213.29,301.77,60.038,1554951603,"201051344001135","174011545737251",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,1247177.5,1247177.5,23568,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951643,370254.00
04/10/2019 23:00,2,0.000,ALERT,213.51,300.87,60.033,1554951603,"201051344000983","174011545737251",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,1265892.7,1265892.7,15328,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554951645,370255.00
04/10/2019 23:00,2,0.000,ALERT,213.74,301.17,60.065,1554951603,"201051344001203","174011545737251",0.00,1.00,0,299.07,305.08,0.0,0.0,0.000,1254906.7,1254906.7,23621,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951647,370256.00
04/10/2019 23:00,2,0.000,ALERT,213.74,302.07,60.038,1554951603,"201051344001230","174011545737251",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,1251832.5,1251832.5,23440,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951648,370257.00
04/10/2019 23:00,2,0.000,ALERT,213.51,301.47,60.012,1554951603,"201051344000646","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1244828.2,1244828.2,23590,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554951650,370258.00
04/10/2019 23:00,2,0.000,ALERT,213.74,300.27,60.033,1554951603,"201051344000867","174011545737251",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,1243141.3,1243141.3,47517,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951652,370259.00
04/10/2019 23:00,2,0.000,ALERT,214.19,300.57,60.038,1554951603,"201051344000633","174011545737251",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,1241991.3,1241991.3,47563,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951654,370260.00
04/10/2019 23:00,2,0.000,ALERT,213.29,301.47,60.054,1554951603,"201051344000955","174011545737251",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,1264677.0,1264677.0,23610,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951656,370261.00
04/10/2019 23:00,2,0.000,ALERT,213.51,299.67,60.065,1554951603,"201051344000648","174011545737251",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,1255818.3,1255818.3,47071,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951658,370262.00
04/10/2019 23:00,2,0.000,ALERT,213.96,300.57,60.043,1554951603,"201051344000645","174011545737251",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,1260617.3,1260617.3,47032,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554951659,370263.00
04/10/2019 23:00,2,0.000,ALERT,213.51,301.17,60.054,1554951603,"201051344000569","174011545737251",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,1276658.7,1276658.7,15246,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554951661,370264.00
04/10/2019 23:00,2,0.000,ALERT,213.96,300.57,60.049,1554951603,"179051228000119","174011545737251",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,63847.4,63847.4,15336,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554951663,370265.00
04/10/2019 23:15,2,0.000,ALERT,213.96,302.37,60.022,1554952504,"201051344000579","174011545737251",0.00,1.50,0,288.25,304.48,0.0,0.0,0.000,1276409.0,1276409.0,15698,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554952507,370266.00
04/10/2019 23:15,2,0.000,ALERT,213.74,300.87,60.043,1554952504,"201051344001025","174011545737251",0.00,0.50,0,287.35,304.18,0.0,0.0,0.000,1258786.8,1258786.8,23624,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952508,370267.00
04/10/2019 23:15,2,0.000,ALERT,213.74,301.47,59.990,1554952504,"201051344001093","174011545737251",0.00,2.50,0,287.65,303.28,0.0,0.0,0.000,1242823.1,1242823.1,23658,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952510,370268.00
04/10/2019 23:15,2,0.000,ALERT,213.74,301.77,60.054,1554952504,"201051344000458","174011545737251",0.00,2.50,0,287.95,304.48,0.0,0.0,0.000,1259703.4,1259703.4,15445,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554952512,370269.00
04/10/2019 23:15,2,0.000,ALERT,213.74,302.07,60.022,1554952504,"201051344000890","174011545737251",0.00,1.50,0,288.25,304.48,0.0,0.0,0.000,1257377.1,1257377.1,23575,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554952514,370270.00
04/10/2019 23:15,2,0.000,ALERT,213.51,301.47,60.022,1554952504,"201051344000988","174011545737251",0.00,1.50,0,285.24,303.28,0.0,0.0,0.000,973265.5,973265.5,15768,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952516,370271.00
04/10/2019 23:15,2,0.000,ALERT,214.19,302.68,59.996,1554952504,"201051344000582","174011545737251",0.00,0.00,0,288.55,303.88,0.0,0.0,0.000,1236504.0,1236504.0,23547,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952518,370272.00
04/10/2019 23:15,2,0.000,ALERT,213.74,302.07,60.038,1554952504,"201051344000868","174011545737251",0.00,1.00,0,287.95,304.18,0.0,0.0,0.000,1244826.9,1244826.9,47496,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952520,370273.00
04/10/2019 23:15,2,0.000,ALERT,214.41,302.37,60.017,1554952504,"201051344000576","174011545737251",0.00,0.50,0,287.65,303.88,0.0,0.0,0.000,1262991.9,1262991.9,19530,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554952522,370274.00
04/10/2019 23:15,2,0.000,ALERT,213.74,301.47,60.033,1554952504,"201051344001158","174011545737251",0.00,0.50,0,287.05,303.28,0.0,0.0,0.000,1239834.7,1239834.7,15755,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952524,370275.00
04/10/2019 23:15,2,0.000,ALERT,213.96,301.17,59.980,1554952504,"201051344000917","174011545737251",0.00,2.50,0,286.14,302.98,0.0,0.0,0.000,1254585.5,1254585.5,23426,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952526,370276.00
04/10/2019 23:15,2,0.000,ALERT,214.19,301.17,60.017,1554952504,"201051344000417","174011545737251",0.00,1.00,0,287.05,302.68,0.0,0.0,0.000,1007871.2,1007871.2,23616,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952527,370277.00
04/10/2019 23:15,2,0.000,ALERT,214.19,301.77,60.012,1554952504,"201051344000685","174011545737251",0.00,1.50,0,287.35,303.28,0.0,0.0,0.000,1259170.1,1259170.1,23638,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952529,370278.00
04/10/2019 23:15,2,0.000,ALERT,213.96,300.87,60.012,1554952504,"201051344000651","174011545737251",0.00,0.00,0,287.05,302.68,0.0,0.0,0.000,1251924.9,1251924.9,23608,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952531,370279.00
04/10/2019 23:15,2,0.000,ALERT,213.74,302.37,59.985,1554952504,"201051344000594","174011545737251",0.00,1.00,0,287.35,303.58,0.0,0.0,0.000,1265776.6,1265776.6,47438,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554952533,370280.00
04/10/2019 23:15,2,0.000,ALERT,213.96,301.47,60.001,1554952504,"201051344000469","174011545737251",0.00,0.50,0,286.44,303.28,0.0,0.0,0.000,1244369.8,1244369.8,15731,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952535,370281.00
04/10/2019 23:15,2,0.000,ALERT,213.96,301.77,60.017,1554952504,"201051344000585","174011545737251",0.00,1.50,0,287.35,303.28,0.0,0.0,0.000,1265001.6,1265001.6,23665,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952537,370282.00
04/10/2019 23:15,2,0.000,ALERT,214.41,301.77,60.001,1554952504,"201051344000853","174011545737251",0.00,1.00,0,287.35,303.88,0.0,0.0,0.000,1267756.6,1267756.6,15331,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952539,370283.00
04/10/2019 23:15,2,0.000,ALERT,214.19,301.77,60.001,1554952504,"201051344001145","174011545737251",0.00,1.00,0,288.25,303.88,0.0,0.0,0.000,1267474.3,1267474.3,23583,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554952541,370284.00
04/10/2019 23:15,2,0.000,ALERT,213.96,301.47,60.022,1554952504,"201051344000438","174011545737251",0.00,0.50,0,287.95,303.58,0.0,0.0,0.000,1260263.1,1260263.1,23617,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952542,370285.00
04/10/2019 23:15,2,0.000,ALERT,213.51,301.47,59.980,1554952504,"201051344001135","174011545737251",0.00,1.00,0,287.95,303.58,0.0,0.0,0.000,1247177.5,1247177.5,23570,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554952544,370286.00
04/10/2019 23:15,2,0.000,ALERT,213.74,301.47,60.017,1554952504,"201051344000983","174011545737251",0.00,1.50,0,287.95,303.88,0.0,0.0,0.000,1265892.7,1265892.7,15330,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554952546,370287.00
04/10/2019 23:15,2,0.000,ALERT,213.96,301.47,60.028,1554952504,"201051344001203","174011545737251",0.00,0.50,0,287.35,304.78,0.0,0.0,0.000,1254906.7,1254906.7,23623,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554952548,370288.00
04/10/2019 23:15,2,0.000,ALERT,213.74,301.77,60.022,1554952504,"201051344001230","174011545737251",0.00,1.00,0,287.95,303.58,0.0,0.0,0.000,1251832.5,1251832.5,23442,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952550,370289.00
04/10/2019 23:15,2,0.000,ALERT,213.51,301.47,60.028,1554952504,"201051344000646","174011545737251",0.00,1.00,0,287.05,302.98,0.0,0.0,0.000,1244828.2,1244828.2,23592,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554952552,370290.00
04/10/2019 23:15,2,0.000,ALERT,214.19,301.17,60.033,1554952504,"201051344000867","174011545737251",0.00,2.00,0,287.05,303.88,0.0,0.0,0.000,1243141.3,1243141.3,47519,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952554,370291.00
04/10/2019 23:15,2,0.000,ALERT,214.41,301.47,60.028,1554952504,"201051344000633","174011545737251",0.00,0.50,0,285.84,302.98,0.0,0.0,0.000,1241991.3,1241991.3,47565,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952555,370292.00
04/10/2019 23:15,2,0.000,ALERT,213.51,301.47,60.022,1554952504,"201051344000955","174011545737251",0.00,1.00,0,287.65,302.98,0.0,0.0,0.000,1264677.0,1264677.0,23612,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952557,370293.00
04/10/2019 23:15,2,0.000,ALERT,213.96,300.87,60.065,1554952504,"201051344000648","174011545737251",0.00,0.00,0,287.05,303.58,0.0,0.0,0.000,1255818.3,1255818.3,47073,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554952559,370294.00
04/10/2019 23:15,2,0.000,ALERT,214.19,301.77,60.038,1554952504,"201051344000645","174011545737251",0.00,1.50,0,287.35,303.58,0.0,0.0,0.000,1260617.3,1260617.3,47034,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952561,370295.00
04/10/2019 23:15,2,0.000,ALERT,213.74,302.37,60.033,1554952504,"201051344000569","174011545737251",0.00,1.00,0,288.25,304.48,0.0,0.0,0.000,1276658.7,1276658.7,15248,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554952563,370296.00
04/10/2019 23:15,2,0.000,ALERT,214.19,301.47,60.043,1554952504,"179051228000119","174011545737251",0.00,3.00,0,286.14,302.98,0.0,0.0,0.000,63847.4,63847.4,15338,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554952564,370297.00
04/10/2019 23:30,2,0.000,ALERT,213.29,301.77,60.028,1554953404,"201051344000579","174011545737251",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,1276409.0,1276409.0,15700,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953406,370298.00
04/10/2019 23:30,2,0.000,ALERT,213.51,300.57,60.022,1554953404,"201051344001025","174011545737251",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,1258786.8,1258786.8,23626,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953408,370299.00
04/10/2019 23:30,2,0.000,ALERT,213.74,301.17,60.028,1554953404,"201051344001093","174011545737251",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,1242823.1,1242823.1,23660,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554953410,370300.00
04/10/2019 23:30,2,0.000,ALERT,213.06,301.17,60.033,1554953404,"201051344000458","174011545737251",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,1259703.4,1259703.4,15447,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953411,370301.00
