ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2019 23:30,2,0.000,ALERT,213.51,301.77,60.022,1554953404,"201051344000890","174011545737251",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,1257377.1,1257377.1,23577,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953413,370302.00
04/10/2019 23:30,2,0.000,ALERT,213.06,300.87,60.038,1554953404,"201051344000988","174011545737251",0.00,1.50,0,296.06,303.28,0.0,0.0,0.000,973265.5,973265.5,15770,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554953415,370303.00
04/10/2019 23:30,2,0.000,ALERT,214.19,302.07,60.054,1554953404,"201051344000582","174011545737251",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,1236504.0,1236504.0,23549,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953417,370304.00
04/10/2019 23:30,2,0.000,ALERT,213.06,301.47,60.070,1554953404,"201051344000868","174011545737251",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,1244826.9,1244826.9,47498,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953419,370305.00
04/10/2019 23:30,2,0.000,ALERT,213.51,301.47,60.038,1554953404,"201051344000576","174011545737251",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,1262991.9,1262991.9,19532,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953421,370306.00
04/10/2019 23:30,2,0.000,ALERT,213.06,300.87,60.070,1554953404,"201051344001158","174011545737251",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,1239834.7,1239834.7,15757,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554953423,370307.00
04/10/2019 23:30,2,0.000,ALERT,213.74,300.57,60.006,1554953404,"201051344000917","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1254585.5,1254585.5,23428,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953425,370308.00
04/10/2019 23:30,2,0.000,ALERT,213.96,300.87,60.038,1554953404,"201051344000417","174011545737251",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,1007871.2,1007871.2,23618,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953427,370309.00
04/10/2019 23:30,2,0.000,ALERT,213.96,301.47,60.038,1554953404,"201051344000685","174011545737251",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,1259170.1,1259170.1,23640,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554953429,370310.00
04/10/2019 23:30,2,0.000,ALERT,213.74,300.27,60.059,1554953404,"201051344000651","174011545737251",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,1251924.9,1251924.9,23610,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554953431,370311.00
04/10/2019 23:30,2,0.000,ALERT,212.83,301.77,60.038,1554953404,"201051344000594","174011545737251",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,1265776.6,1265776.6,47440,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953433,370312.00
04/10/2019 23:30,2,0.000,ALERT,213.29,301.17,60.033,1554953404,"201051344000469","174011545737251",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,1244369.8,1244369.8,15733,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554953434,370313.00
04/10/2019 23:30,2,0.000,ALERT,213.96,301.77,60.043,1554953404,"201051344000585","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1265001.6,1265001.6,23667,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953436,370314.00
04/10/2019 23:30,2,0.000,ALERT,213.74,301.17,60.028,1554953404,"201051344000853","174011545737251",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,1267756.6,1267756.6,15333,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953438,370315.00
04/10/2019 23:30,2,0.000,ALERT,213.96,301.47,60.033,1554953404,"201051344001145","174011545737251",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,1267474.3,1267474.3,23585,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953440,370316.00
04/10/2019 23:30,2,0.000,ALERT,213.74,301.17,60.038,1554953404,"201051344000438","174011545737251",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,1260263.1,1260263.1,23619,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953442,370317.00
04/10/2019 23:30,2,0.000,ALERT,213.51,301.47,60.038,1554953404,"201051344001135","174011545737251",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,1247177.5,1247177.5,23572,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554953444,370318.00
04/10/2019 23:30,2,0.000,ALERT,213.06,301.77,60.028,1554953404,"201051344000983","174011545737251",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,1265892.7,1265892.7,15332,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554953445,370319.00
04/10/2019 23:30,2,0.000,ALERT,213.74,300.87,60.038,1554953404,"201051344001203","174011545737251",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,1254906.7,1254906.7,23625,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953447,370320.00
04/10/2019 23:30,2,0.000,ALERT,213.74,301.77,60.049,1554953404,"201051344001230","174011545737251",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,1251832.5,1251832.5,23444,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953449,370321.00
04/10/2019 23:30,2,0.000,ALERT,213.29,301.17,59.990,1554953404,"201051344000646","174011545737251",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,1244828.2,1244828.2,23594,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953451,370322.00
04/10/2019 23:30,2,0.000,ALERT,213.51,300.87,60.028,1554953404,"201051344000867","174011545737251",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,1243141.3,1243141.3,47521,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554953453,370323.00
04/10/2019 23:30,2,0.000,ALERT,213.74,301.17,60.038,1554953404,"201051344000633","174011545737251",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,1241991.3,1241991.3,47567,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554953455,370324.00
04/10/2019 23:30,2,0.000,ALERT,213.51,301.17,60.043,1554953404,"201051344000955","174011545737251",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,1264677.0,1264677.0,23614,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953456,370325.00
04/10/2019 23:30,2,0.000,ALERT,213.29,300.27,60.028,1554953404,"201051344000648","174011545737251",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,1255818.3,1255818.3,47075,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953458,370326.00
04/10/2019 23:30,2,0.000,ALERT,213.51,300.87,60.028,1554953404,"201051344000645","174011545737251",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,1260617.3,1260617.3,47036,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953460,370327.00
04/10/2019 23:30,2,0.000,ALERT,213.06,301.77,60.028,1554953404,"201051344000569","174011545737251",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,1276658.7,1276658.7,15250,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554953462,370328.00
04/10/2019 23:30,2,0.000,ALERT,213.51,300.87,60.033,1554953404,"179051228000119","174011545737251",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,63847.4,63847.4,15340,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554953464,370329.00
04/10/2019 23:45,2,0.000,ALERT,213.06,301.47,60.038,1554954304,"201051344000579","174011545737251",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,1276409.0,1276409.0,15702,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554954306,370330.00
04/10/2019 23:45,2,0.000,ALERT,213.74,301.47,60.059,1554954304,"201051344001025","174011545737251",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,1258786.8,1258786.8,23628,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554954308,370331.00
04/10/2019 23:45,2,0.000,ALERT,213.74,301.77,60.017,1554954304,"201051344001093","174011545737251",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,1242823.1,1242823.1,23662,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954309,370332.00
04/10/2019 23:45,2,0.000,ALERT,213.06,300.87,60.054,1554954304,"201051344000458","174011545737251",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,1259703.4,1259703.4,15449,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554954311,370333.00
04/10/2019 23:45,2,0.000,ALERT,213.74,301.77,60.033,1554954304,"201051344000890","174011545737251",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,1257377.1,1257377.1,23579,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554954313,370334.00
04/10/2019 23:45,2,0.000,ALERT,212.83,300.57,60.028,1554954304,"201051344000988","174011545737251",0.00,1.50,0,296.06,302.68,0.0,0.0,0.000,973265.5,973265.5,15772,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954315,370335.00
04/10/2019 23:45,2,0.000,ALERT,214.41,302.98,60.022,1554954304,"201051344000582","174011545737251",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,1236504.0,1236504.0,23551,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954317,370336.00
04/10/2019 23:45,2,0.000,ALERT,212.83,301.47,59.990,1554954304,"201051344000868","174011545737251",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,1244826.9,1244826.9,47500,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554954319,370337.00
04/10/2019 23:45,2,0.000,ALERT,213.51,301.47,60.028,1554954304,"201051344000576","174011545737251",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,1262991.9,1262991.9,19534,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954321,370338.00
04/10/2019 23:45,2,0.000,ALERT,213.06,300.87,60.033,1554954304,"201051344001158","174011545737251",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,1239834.7,1239834.7,15759,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954323,370339.00
04/10/2019 23:45,2,0.000,ALERT,213.96,301.17,60.033,1554954304,"201051344000917","174011545737251",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,1254585.5,1254585.5,23430,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954324,370340.00
04/10/2019 23:45,2,0.000,ALERT,214.19,301.47,60.043,1554954304,"201051344000417","174011545737251",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,1007871.2,1007871.2,23620,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954326,370341.00
04/10/2019 23:45,2,0.000,ALERT,214.41,302.07,60.043,1554954304,"201051344000685","174011545737251",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,1259170.1,1259170.1,23642,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554954328,370342.00
04/10/2019 23:45,2,0.000,ALERT,214.19,301.17,60.070,1554954304,"201051344000651","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1251924.9,1251924.9,23612,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954330,370343.00
04/10/2019 23:45,2,0.000,ALERT,212.61,300.87,60.033,1554954304,"201051344000594","174011545737251",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,1265776.6,1265776.6,47442,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954332,370344.00
04/10/2019 23:45,2,0.000,ALERT,213.06,300.27,60.075,1554954304,"201051344000469","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1244369.8,1244369.8,15735,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954334,370345.00
04/10/2019 23:45,2,0.000,ALERT,214.19,302.07,60.006,1554954304,"201051344000585","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1265001.6,1265001.6,23669,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954336,370346.00
04/10/2019 23:45,2,0.000,ALERT,213.51,300.27,60.033,1554954304,"201051344000853","174011545737251",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,1267756.6,1267756.6,15335,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954337,370347.00
04/10/2019 23:45,2,0.000,ALERT,213.74,301.47,60.043,1554954304,"201051344001145","174011545737251",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,1267474.3,1267474.3,23587,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954339,370348.00
04/10/2019 23:45,2,0.000,ALERT,213.96,301.77,60.033,1554954304,"201051344000438","174011545737251",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,1260263.1,1260263.1,23621,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954341,370349.00
04/10/2019 23:45,2,0.000,ALERT,213.51,302.07,60.038,1554954304,"201051344001135","174011545737251",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,1247177.5,1247177.5,23574,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554954343,370350.00
04/10/2019 23:45,2,0.000,ALERT,212.83,300.27,60.022,1554954304,"201051344000983","174011545737251",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,1265892.7,1265892.7,15334,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954345,370351.00
04/10/2019 23:45,2,0.000,ALERT,213.96,301.47,60.022,1554954304,"201051344001203","174011545737251",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,1254906.7,1254906.7,23627,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954346,370352.00
04/10/2019 23:45,2,0.000,ALERT,213.74,302.07,60.022,1554954304,"201051344001230","174011545737251",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,1251832.5,1251832.5,23446,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954348,370353.00
04/10/2019 23:45,2,0.000,ALERT,213.29,300.87,60.028,1554954304,"201051344000646","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1244828.2,1244828.2,23596,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554954350,370354.00
04/10/2019 23:45,2,0.000,ALERT,213.06,299.67,60.022,1554954304,"201051344000867","174011545737251",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,1243141.3,1243141.3,47523,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554954352,370355.00
04/10/2019 23:45,2,0.000,ALERT,213.51,299.97,60.033,1554954304,"201051344000633","174011545737251",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,1241991.3,1241991.3,47569,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954354,370356.00
04/10/2019 23:45,2,0.000,ALERT,213.51,301.77,60.054,1554954304,"201051344000955","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1264677.0,1264677.0,23616,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954356,370357.00
04/10/2019 23:45,2,0.000,ALERT,212.83,299.37,60.028,1554954304,"201051344000648","174011545737251",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,1255818.3,1255818.3,47077,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954358,370358.00
04/10/2019 23:45,2,0.000,ALERT,213.51,300.27,60.038,1554954304,"201051344000645","174011545737251",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,1260617.3,1260617.3,47038,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954360,370359.00
04/10/2019 23:45,2,0.000,ALERT,212.83,300.87,60.038,1554954304,"201051344000569","174011545737251",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,1276658.7,1276658.7,15252,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554954361,370360.00
04/10/2019 23:45,2,0.000,ALERT,213.29,299.67,60.028,1554954304,"179051228000119","174011545737251",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,63847.4,63847.4,15342,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554954363,370361.00
